ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 00:00,2,0.000,ALERT,212.38,300.27,60.059,1547010004,"201051344000579","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1214278.2,1214278.2,729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010006,88090.00
01/09/2019 00:00,2,0.000,ALERT,211.03,299.07,60.075,1547010004,"201051344001025","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1199002.1,1199002.1,8654,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010008,88091.00
01/09/2019 00:00,2,0.000,ALERT,211.48,300.27,60.059,1547010004,"201051344001093","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8637,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010010,88092.00
01/09/2019 00:00,2,0.000,ALERT,212.16,299.97,60.065,1547010004,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1200489.6,1200489.6,729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010011,88093.00
01/09/2019 00:00,2,0.000,ALERT,211.25,300.57,60.059,1547010004,"201051344000890","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1195500.4,1195500.4,8629,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010013,88094.00
01/09/2019 00:00,2,0.000,ALERT,212.16,299.67,60.070,1547010004,"201051344000988","174011545737251",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,936743.1,936743.1,729,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010015,88095.00
01/09/2019 00:00,2,0.000,ALERT,211.93,300.87,60.059,1547010004,"201051344000582","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8597,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010017,88096.00
01/09/2019 00:00,2,0.000,ALERT,212.38,300.57,60.065,1547010004,"201051344000868","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1187547.4,1187547.4,32455,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010019,88097.00
01/09/2019 00:00,2,0.000,ALERT,212.83,300.27,60.059,1547010004,"201051344000576","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1200779.5,1200779.5,4915,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010021,88098.00
01/09/2019 00:00,2,0.000,ALERT,212.61,299.67,60.075,1547010004,"201051344001158","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1180788.3,1180788.3,727,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010023,88099.00
01/09/2019 00:00,2,0.000,ALERT,211.70,299.67,60.059,1547010004,"201051344000917","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8606,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010025,88100.00
01/09/2019 00:00,2,0.000,ALERT,211.48,299.37,60.065,1547010004,"201051344000417","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,967852.0,967852.0,8666,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010026,88101.00
01/09/2019 00:00,2,0.000,ALERT,211.70,299.97,60.065,1547010004,"201051344000685","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8636,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010028,88102.00
01/09/2019 00:00,2,0.000,ALERT,211.70,299.37,60.065,1547010004,"201051344000651","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8633,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010030,88103.00
01/09/2019 00:00,2,0.000,ALERT,212.16,300.27,60.065,1547010004,"201051344000594","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1205260.7,1205260.7,32430,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010032,88104.00
01/09/2019 00:00,2,0.000,ALERT,211.93,298.77,60.070,1547010004,"201051344000469","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1189374.0,1189374.0,728,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010034,88105.00
01/09/2019 00:00,2,0.000,ALERT,211.48,300.27,60.070,1547010004,"201051344000585","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8675,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010035,88106.00
01/09/2019 00:00,2,0.000,ALERT,213.06,299.67,60.059,1547010004,"201051344000853","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1205023.3,1205023.3,727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010037,88107.00
01/09/2019 00:00,2,0.000,ALERT,211.70,299.97,60.070,1547010004,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1203856.5,1203856.5,8618,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010039,88108.00
01/09/2019 00:00,2,0.000,ALERT,211.48,299.97,60.054,1547010004,"201051344000438","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1197913.0,1197913.0,8630,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010041,88109.00
01/09/2019 00:00,2,0.000,ALERT,211.03,299.97,60.065,1547010004,"201051344001135","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8619,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010043,88110.00
01/09/2019 00:00,2,0.000,ALERT,212.38,299.97,60.065,1547010004,"201051344000983","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1204700.4,1204700.4,727,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010045,88111.00
01/09/2019 00:00,2,0.000,ALERT,211.48,299.67,60.059,1547010004,"201051344001203","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8657,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010046,88112.00
01/09/2019 00:00,2,0.000,ALERT,211.25,300.27,60.065,1547010004,"201051344001230","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8642,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010048,88113.00
01/09/2019 00:00,2,0.000,ALERT,211.25,299.97,60.070,1547010004,"201051344000646","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1184273.6,1184273.6,8635,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010050,88114.00
01/09/2019 00:00,2,0.000,ALERT,212.61,299.07,60.038,1547010004,"201051344000867","174011545737251",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,1186350.5,1186350.5,32453,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010052,88115.00
01/09/2019 00:00,2,0.000,ALERT,213.06,299.37,60.059,1547010004,"201051344000633","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,1185228.4,1185228.4,32504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010054,88116.00
01/09/2019 00:00,2,0.000,ALERT,211.03,299.67,60.059,1547010004,"201051344000955","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8633,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010055,88117.00
01/09/2019 00:00,2,0.000,ALERT,212.16,298.77,60.054,1547010004,"201051344000648","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1193204.7,1193204.7,32446,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010057,88118.00
01/09/2019 00:00,2,0.000,ALERT,212.83,299.67,60.059,1547010004,"201051344000645","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1197491.3,1197491.3,32445,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010059,88119.00
01/09/2019 00:00,2,0.000,ALERT,212.38,300.27,60.070,1547010004,"201051344000569","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1214331.4,1214331.4,723,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010061,88120.00
01/09/2019 00:00,2,0.000,ALERT,212.61,299.07,60.065,1547010004,"179051228000119","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,789.8,789.8,727,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547010063,88121.00
01/09/2019 00:15,2,0.000,ALERT,212.38,299.97,60.017,1547010904,"201051344000579","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1214278.2,1214278.2,731,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010906,88122.00
01/09/2019 00:15,2,0.000,ALERT,211.03,298.77,59.980,1547010904,"201051344001025","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8656,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010908,88123.00
01/09/2019 00:15,2,0.000,ALERT,211.25,299.67,60.012,1547010904,"201051344001093","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8639,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010910,88124.00
01/09/2019 00:15,2,0.000,ALERT,212.16,299.37,60.059,1547010904,"201051344000458","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1200489.6,1200489.6,731,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010912,88125.00
01/09/2019 00:15,2,0.000,ALERT,211.03,299.97,60.017,1547010904,"201051344000890","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8631,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010913,88126.00
01/09/2019 00:15,2,0.000,ALERT,212.16,299.07,60.017,1547010904,"201051344000988","174011545737251",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,936743.1,936743.1,731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010915,88127.00
01/09/2019 00:15,2,0.000,ALERT,211.70,300.57,60.022,1547010904,"201051344000582","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8599,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010917,88128.00
01/09/2019 00:15,2,0.000,ALERT,212.38,299.67,60.038,1547010904,"201051344000868","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1187547.4,1187547.4,32457,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010919,88129.00
01/09/2019 00:15,2,0.000,ALERT,212.83,299.67,60.017,1547010904,"201051344000576","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1200779.5,1200779.5,4917,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010921,88130.00
01/09/2019 00:15,2,0.000,ALERT,212.38,299.07,60.017,1547010904,"201051344001158","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1180788.3,1180788.3,729,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010922,88131.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.37,60.049,1547010904,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8608,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010924,88132.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.07,60.022,1547010904,"201051344000417","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,967852.0,967852.0,8668,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010926,88133.00
01/09/2019 00:15,2,0.000,ALERT,211.70,299.67,60.022,1547010904,"201051344000685","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8638,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010928,88134.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.07,60.017,1547010904,"201051344000651","174011545737251",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8635,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010930,88135.00
01/09/2019 00:15,2,0.000,ALERT,211.93,299.67,60.028,1547010904,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1205260.7,1205260.7,32432,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010931,88136.00
01/09/2019 00:15,2,0.000,ALERT,212.38,299.07,60.012,1547010904,"201051344000469","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1189374.0,1189374.0,730,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010933,88137.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.97,60.022,1547010904,"201051344000585","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8677,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010935,88138.00
01/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.022,1547010904,"201051344000853","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1205023.3,1205023.3,729,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010937,88139.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.97,60.022,1547010904,"201051344001145","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010939,88140.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.67,59.990,1547010904,"201051344000438","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8632,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010941,88141.00
01/09/2019 00:15,2,0.000,ALERT,210.80,299.67,60.012,1547010904,"201051344001135","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8621,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010942,88142.00
01/09/2019 00:15,2,0.000,ALERT,212.38,299.37,60.022,1547010904,"201051344000983","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1204700.4,1204700.4,729,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010944,88143.00
01/09/2019 00:15,2,0.000,ALERT,211.48,299.37,60.022,1547010904,"201051344001203","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8659,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010946,88144.00
01/09/2019 00:15,2,0.000,ALERT,211.25,299.97,60.017,1547010904,"201051344001230","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8644,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010948,88145.00
01/09/2019 00:15,2,0.000,ALERT,211.25,299.67,60.028,1547010904,"201051344000646","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8637,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010950,88146.00
01/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.038,1547010904,"201051344000867","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1186350.5,1186350.5,32455,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010952,88147.00
01/09/2019 00:15,2,0.000,ALERT,213.29,299.37,60.028,1547010904,"201051344000633","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1185228.4,1185228.4,32506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547010953,88148.00
01/09/2019 00:15,2,0.000,ALERT,211.25,299.97,60.038,1547010904,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8635,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010955,88149.00
01/09/2019 00:15,2,0.000,ALERT,212.61,299.07,60.033,1547010904,"201051344000648","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1193204.7,1193204.7,32448,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010957,88150.00
01/09/2019 00:15,2,0.000,ALERT,213.06,299.67,60.065,1547010904,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1197491.3,1197491.3,32447,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010959,88151.00
01/09/2019 00:15,2,0.000,ALERT,212.61,300.27,60.033,1547010904,"201051344000569","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1214331.4,1214331.4,725,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547010961,88152.00
01/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.043,1547010904,"179051228000119","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,789.8,789.8,729,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547010962,88153.00
01/09/2019 00:30,2,0.000,ALERT,212.61,299.97,60.006,1547011804,"201051344000579","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1214278.2,1214278.2,733,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011806,88154.00
01/09/2019 00:30,2,0.000,ALERT,211.48,299.07,60.012,1547011804,"201051344001025","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1199002.1,1199002.1,8658,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011808,88155.00
01/09/2019 00:30,2,0.000,ALERT,211.70,299.97,60.006,1547011804,"201051344001093","174011545737251",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8641,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011810,88156.00
01/09/2019 00:30,2,0.000,ALERT,212.38,299.37,60.043,1547011804,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1200489.6,1200489.6,733,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011811,88157.00
01/09/2019 00:30,2,0.000,ALERT,211.48,300.27,59.996,1547011804,"201051344000890","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8633,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011813,88158.00
01/09/2019 00:30,2,0.000,ALERT,212.38,299.07,59.996,1547011804,"201051344000988","174011545737251",0.00,-5.50,0,294.56,301.47,0.0,0.0,0.000,936743.1,936743.1,733,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011815,88159.00
01/09/2019 00:30,2,0.000,ALERT,211.93,300.57,60.006,1547011804,"201051344000582","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8601,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011817,88160.00
01/09/2019 00:30,2,0.000,ALERT,212.38,300.57,60.001,1547011804,"201051344000868","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1187547.4,1187547.4,32459,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011819,88161.00
01/09/2019 00:30,2,0.000,ALERT,212.83,300.57,59.996,1547011804,"201051344000576","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1200779.5,1200779.5,4919,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011821,88162.00
01/09/2019 00:30,2,0.000,ALERT,212.61,299.67,60.006,1547011804,"201051344001158","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1180788.3,1180788.3,731,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011823,88163.00
01/09/2019 00:30,2,0.000,ALERT,211.93,299.37,60.001,1547011804,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8610,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011824,88164.00
01/09/2019 00:30,2,0.000,ALERT,211.93,299.37,60.006,1547011804,"201051344000417","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,967852.0,967852.0,8670,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011826,88165.00
01/09/2019 00:30,2,0.000,ALERT,212.16,299.97,60.006,1547011804,"201051344000685","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8640,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011828,88166.00
01/09/2019 00:30,2,0.000,ALERT,211.93,299.07,60.001,1547011804,"201051344000651","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8637,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011830,88167.00
01/09/2019 00:30,2,0.000,ALERT,211.70,299.67,59.990,1547011804,"201051344000594","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1205260.7,1205260.7,32434,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011832,88168.00
01/09/2019 00:30,2,0.000,ALERT,212.38,299.37,59.996,1547011804,"201051344000469","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1189374.0,1189374.0,732,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011834,88169.00
01/09/2019 00:30,2,0.000,ALERT,211.93,299.97,59.990,1547011804,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8679,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011835,88170.00
01/09/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1547011804,"201051344000853","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1205023.3,1205023.3,731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011837,88171.00
01/09/2019 00:30,2,0.000,ALERT,212.16,299.97,60.028,1547011804,"201051344001145","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8622,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011839,88172.00
01/09/2019 00:30,2,0.000,ALERT,211.93,299.67,60.001,1547011804,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8634,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011841,88173.00
01/09/2019 00:30,2,0.000,ALERT,211.48,299.67,60.001,1547011804,"201051344001135","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1186320.6,1186320.6,8623,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011843,88174.00
01/09/2019 00:30,2,0.000,ALERT,212.38,299.37,60.001,1547011804,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1204700.4,1204700.4,731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011844,88175.00
01/09/2019 00:30,2,0.000,ALERT,211.70,299.07,60.001,1547011804,"201051344001203","174011545737251",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8661,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011846,88176.00
01/09/2019 00:30,2,0.000,ALERT,211.70,299.67,59.996,1547011804,"201051344001230","174011545737251",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,1189503.5,1189503.5,8646,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011848,88177.00
01/09/2019 00:30,2,0.000,ALERT,211.48,299.37,60.001,1547011804,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8639,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011850,88178.00
01/09/2019 00:30,2,0.000,ALERT,212.38,298.47,60.049,1547011804,"201051344000867","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1186350.5,1186350.5,32457,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011852,88179.00
01/09/2019 00:30,2,0.000,ALERT,213.06,299.07,60.006,1547011804,"201051344000633","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,1185228.4,1185228.4,32508,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011854,88180.00
01/09/2019 00:30,2,0.000,ALERT,211.48,299.67,60.012,1547011804,"201051344000955","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8637,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547011855,88181.00
01/09/2019 00:30,2,0.000,ALERT,212.38,298.47,60.006,1547011804,"201051344000648","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1193204.7,1193204.7,32450,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011857,88182.00
01/09/2019 00:30,2,0.000,ALERT,213.06,299.37,59.980,1547011804,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1197491.3,1197491.3,32449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011859,88183.00
01/09/2019 00:30,2,0.000,ALERT,212.38,299.97,60.001,1547011804,"201051344000569","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1214331.4,1214331.4,727,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547011861,88184.00
01/09/2019 00:30,2,0.000,ALERT,212.83,298.77,60.006,1547011804,"179051228000119","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,789.8,789.8,731,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547011863,88185.00
01/09/2019 00:45,2,0.000,ALERT,212.38,301.47,60.028,1547012704,"201051344000579","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1214278.2,1214278.2,735,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012706,88186.00
01/09/2019 00:45,2,0.000,ALERT,211.70,299.97,60.022,1547012704,"201051344001025","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1199002.1,1199002.1,8660,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012708,88187.00
01/09/2019 00:45,2,0.000,ALERT,211.93,300.57,60.054,1547012704,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8643,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012709,88188.00
01/09/2019 00:45,2,0.000,ALERT,212.38,300.87,59.996,1547012704,"201051344000458","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1200489.6,1200489.6,735,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012711,88189.00
01/09/2019 00:45,2,0.000,ALERT,211.70,300.87,60.022,1547012704,"201051344000890","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8635,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012713,88190.00
01/09/2019 00:45,2,0.000,ALERT,212.16,300.27,60.033,1547012704,"201051344000988","174011545737251",0.00,-5.50,0,294.56,302.07,0.0,0.0,0.000,936743.1,936743.1,735,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012715,88191.00
01/09/2019 00:45,2,0.000,ALERT,212.38,301.17,60.038,1547012704,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8603,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012717,88192.00
01/09/2019 00:45,2,0.000,ALERT,212.38,301.17,60.038,1547012704,"201051344000868","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32461,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012719,88193.00
01/09/2019 00:45,2,0.000,ALERT,212.83,301.17,60.043,1547012704,"201051344000576","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4921,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012720,88194.00
01/09/2019 00:45,2,0.000,ALERT,212.61,300.57,60.038,1547012704,"201051344001158","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1180788.3,1180788.3,733,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012722,88195.00
01/09/2019 00:45,2,0.000,ALERT,212.16,300.27,60.059,1547012704,"201051344000917","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8612,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012724,88196.00
01/09/2019 00:45,2,0.000,ALERT,212.16,299.97,60.049,1547012704,"201051344000417","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,967852.0,967852.0,8672,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012726,88197.00
01/09/2019 00:45,2,0.000,ALERT,212.38,300.57,60.043,1547012704,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8642,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012728,88198.00
01/09/2019 00:45,2,0.000,ALERT,212.16,299.97,60.075,1547012704,"201051344000651","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8639,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012730,88199.00
01/09/2019 00:45,2,0.000,ALERT,212.16,301.17,60.033,1547012704,"201051344000594","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32436,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012731,88200.00
01/09/2019 00:45,2,0.000,ALERT,212.61,300.57,60.070,1547012704,"201051344000469","174011545737251",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,1189374.0,1189374.0,734,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012733,88201.00
01/09/2019 00:45,2,0.000,ALERT,212.16,300.87,60.043,1547012704,"201051344000585","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1204992.2,1204992.2,8681,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012735,88202.00
01/09/2019 00:45,2,0.000,ALERT,213.06,300.27,60.043,1547012704,"201051344000853","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1205023.3,1205023.3,733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012737,88203.00
01/09/2019 00:45,2,0.000,ALERT,212.16,300.57,60.038,1547012704,"201051344001145","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8624,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012739,88204.00
01/09/2019 00:45,2,0.000,ALERT,212.16,300.57,60.038,1547012704,"201051344000438","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8636,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012741,88205.00
01/09/2019 00:45,2,0.000,ALERT,211.48,300.57,60.006,1547012704,"201051344001135","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1186320.6,1186320.6,8625,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012742,88206.00
01/09/2019 00:45,2,0.000,ALERT,212.38,300.57,60.033,1547012704,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1204700.4,1204700.4,733,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012744,88207.00
01/09/2019 00:45,2,0.000,ALERT,211.93,299.97,60.033,1547012704,"201051344001203","174011545737251",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8663,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012746,88208.00
01/09/2019 00:45,2,0.000,ALERT,211.70,300.57,60.033,1547012704,"201051344001230","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8648,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012748,88209.00
01/09/2019 00:45,2,0.000,ALERT,211.70,300.27,60.033,1547012704,"201051344000646","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8641,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012750,88210.00
01/09/2019 00:45,2,0.000,ALERT,212.83,299.97,60.038,1547012704,"201051344000867","174011545737251",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32459,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012752,88211.00
01/09/2019 00:45,2,0.000,ALERT,213.29,300.27,60.022,1547012704,"201051344000633","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32510,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547012753,88212.00
01/09/2019 00:45,2,0.000,ALERT,211.48,300.57,60.028,1547012704,"201051344000955","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8639,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012755,88213.00
01/09/2019 00:45,2,0.000,ALERT,212.61,299.67,60.028,1547012704,"201051344000648","174011545737251",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,1193204.7,1193204.7,32452,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012757,88214.00
01/09/2019 00:45,2,0.000,ALERT,212.83,300.27,60.038,1547012704,"201051344000645","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1197491.3,1197491.3,32451,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012759,88215.00
01/09/2019 00:45,2,0.000,ALERT,212.61,300.87,60.065,1547012704,"201051344000569","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1214331.4,1214331.4,729,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547012761,88216.00
01/09/2019 00:45,2,0.000,ALERT,212.83,299.97,60.049,1547012704,"179051228000119","174011545737251",0.00,-3.50,0,295.46,302.07,0.0,0.0,0.000,789.8,789.8,733,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547012762,88217.00
01/09/2019 01:00,2,0.000,ALERT,213.06,301.17,60.028,1547013604,"201051344000579","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1214278.2,1214278.2,737,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013606,88218.00
01/09/2019 01:00,2,0.000,ALERT,212.16,300.27,59.990,1547013604,"201051344001025","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1199002.1,1199002.1,8662,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013608,88219.00
01/09/2019 01:00,2,0.000,ALERT,212.38,301.17,60.043,1547013604,"201051344001093","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1191021.3,1191021.3,8645,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013610,88220.00
01/09/2019 01:00,2,0.000,ALERT,212.83,300.87,60.059,1547013604,"201051344000458","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1200489.6,1200489.6,737,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013612,88221.00
01/09/2019 01:00,2,0.000,ALERT,212.38,301.47,60.038,1547013604,"201051344000890","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1195500.4,1195500.4,8637,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013614,88222.00
01/09/2019 01:00,2,0.000,ALERT,212.83,300.57,60.038,1547013604,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,936743.1,936743.1,737,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013616,88223.00
01/09/2019 01:00,2,0.000,ALERT,212.83,302.07,60.081,1547013604,"201051344000582","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1175402.8,1175402.8,8605,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013617,88224.00
01/09/2019 01:00,2,0.000,ALERT,213.06,301.47,60.065,1547013604,"201051344000868","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1187547.4,1187547.4,32463,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013619,88225.00
01/09/2019 01:00,2,0.000,ALERT,213.51,301.17,60.022,1547013604,"201051344000576","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1200779.5,1200779.5,4923,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013621,88226.00
01/09/2019 01:00,2,0.000,ALERT,213.29,300.57,60.043,1547013604,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1180788.3,1180788.3,735,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013623,88227.00
01/09/2019 01:00,2,0.000,ALERT,212.61,300.87,60.038,1547013604,"201051344000917","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1192096.2,1192096.2,8614,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013625,88228.00
01/09/2019 01:00,2,0.000,ALERT,212.61,300.27,60.033,1547013604,"201051344000417","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,967852.0,967852.0,8674,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013627,88229.00
01/09/2019 01:00,2,0.000,ALERT,212.61,300.87,60.043,1547013604,"201051344000685","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1196448.2,1196448.2,8644,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013628,88230.00
01/09/2019 01:00,2,0.000,ALERT,212.38,300.27,60.001,1547013604,"201051344000651","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1190256.3,1190256.3,8641,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013630,88231.00
01/09/2019 01:00,2,0.000,ALERT,212.61,301.17,60.033,1547013604,"201051344000594","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1205260.7,1205260.7,32438,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013632,88232.00
01/09/2019 01:00,2,0.000,ALERT,213.06,300.57,60.033,1547013604,"201051344000469","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1189374.0,1189374.0,736,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013634,88233.00
01/09/2019 01:00,2,0.000,ALERT,212.38,301.17,60.017,1547013604,"201051344000585","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1204992.2,1204992.2,8683,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013636,88234.00
