ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 01:00,2,0.000,ALERT,213.51,300.57,60.038,1547013604,"201051344000853","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1205023.3,1205023.3,735,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013638,88235.00
01/09/2019 01:00,2,0.000,ALERT,212.61,301.17,60.028,1547013604,"201051344001145","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1203856.5,1203856.5,8626,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013639,88236.00
01/09/2019 01:00,2,0.000,ALERT,212.38,300.57,60.033,1547013604,"201051344000438","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1197913.0,1197913.0,8638,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013641,88237.00
01/09/2019 01:00,2,0.000,ALERT,211.93,300.87,60.038,1547013604,"201051344001135","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1186320.6,1186320.6,8627,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013643,88238.00
01/09/2019 01:00,2,0.000,ALERT,213.06,300.57,60.033,1547013604,"201051344000983","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1204700.4,1204700.4,735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013645,88239.00
01/09/2019 01:00,2,0.000,ALERT,212.38,300.57,60.043,1547013604,"201051344001203","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1194944.1,1194944.1,8665,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013647,88240.00
01/09/2019 01:00,2,0.000,ALERT,212.38,301.17,60.065,1547013604,"201051344001230","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1189503.5,1189503.5,8650,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013649,88241.00
01/09/2019 01:00,2,0.000,ALERT,212.16,300.57,60.043,1547013604,"201051344000646","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1184273.6,1184273.6,8643,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013651,88242.00
01/09/2019 01:00,2,0.000,ALERT,213.29,299.97,60.054,1547013604,"201051344000867","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32461,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013652,88243.00
01/09/2019 01:00,2,0.000,ALERT,213.51,300.27,60.059,1547013604,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,1185228.4,1185228.4,32512,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013654,88244.00
01/09/2019 01:00,2,0.000,ALERT,211.93,300.57,60.038,1547013604,"201051344000955","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1203064.1,1203064.1,8641,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013656,88245.00
01/09/2019 01:00,2,0.000,ALERT,213.06,299.97,60.043,1547013604,"201051344000648","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1193204.7,1193204.7,32454,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013658,88246.00
01/09/2019 01:00,2,0.000,ALERT,213.29,300.57,60.033,1547013604,"201051344000645","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32453,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547013660,88247.00
01/09/2019 01:00,2,0.000,ALERT,213.06,301.17,60.043,1547013604,"201051344000569","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1214331.4,1214331.4,731,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547013661,88248.00
01/09/2019 01:00,2,0.000,ALERT,213.29,300.27,60.075,1547013604,"179051228000119","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,789.8,789.8,735,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547013663,88249.00
01/09/2019 01:15,2,0.000,ALERT,213.06,301.77,60.065,1547014504,"201051344000579","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1214278.2,1214278.2,739,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014506,88250.00
01/09/2019 01:15,2,0.000,ALERT,212.16,299.97,60.017,1547014504,"201051344001025","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1199002.1,1199002.1,8664,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014508,88251.00
01/09/2019 01:15,2,0.000,ALERT,212.16,300.57,60.017,1547014504,"201051344001093","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1191021.3,1191021.3,8647,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014510,88252.00
01/09/2019 01:15,2,0.000,ALERT,212.83,300.87,59.969,1547014504,"201051344000458","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1200489.6,1200489.6,739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014512,88253.00
01/09/2019 01:15,2,0.000,ALERT,212.16,300.87,60.028,1547014504,"201051344000890","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1195500.4,1195500.4,8639,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014514,88254.00
01/09/2019 01:15,2,0.000,ALERT,212.83,300.57,60.012,1547014504,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,936743.1,936743.1,739,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014516,88255.00
01/09/2019 01:15,2,0.000,ALERT,212.61,301.47,60.059,1547014504,"201051344000582","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1175402.8,1175402.8,8607,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014518,88256.00
01/09/2019 01:15,2,0.000,ALERT,213.06,301.47,60.006,1547014504,"201051344000868","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1187547.4,1187547.4,32465,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014519,88257.00
01/09/2019 01:15,2,0.000,ALERT,213.51,301.47,60.012,1547014504,"201051344000576","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1200779.5,1200779.5,4925,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014521,88258.00
01/09/2019 01:15,2,0.000,ALERT,213.06,300.87,60.059,1547014504,"201051344001158","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1180788.3,1180788.3,737,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014523,88259.00
01/09/2019 01:15,2,0.000,ALERT,212.38,299.97,60.001,1547014504,"201051344000917","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1192096.2,1192096.2,8616,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014525,88260.00
01/09/2019 01:15,2,0.000,ALERT,212.38,299.97,60.017,1547014504,"201051344000417","174011545737251",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,967852.0,967852.0,8676,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014527,88261.00
01/09/2019 01:15,2,0.000,ALERT,212.38,300.57,60.012,1547014504,"201051344000685","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1196448.2,1196448.2,8646,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014529,88262.00
01/09/2019 01:15,2,0.000,ALERT,212.38,299.97,60.006,1547014504,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1190256.3,1190256.3,8643,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014530,88263.00
01/09/2019 01:15,2,0.000,ALERT,212.61,301.17,60.006,1547014504,"201051344000594","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1205260.7,1205260.7,32440,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014532,88264.00
01/09/2019 01:15,2,0.000,ALERT,213.06,300.57,60.012,1547014504,"201051344000469","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,1189374.0,1189374.0,738,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014534,88265.00
01/09/2019 01:15,2,0.000,ALERT,212.38,300.87,60.006,1547014504,"201051344000585","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1204992.2,1204992.2,8685,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014536,88266.00
01/09/2019 01:15,2,0.000,ALERT,213.51,300.57,60.012,1547014504,"201051344000853","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1205023.3,1205023.3,737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014538,88267.00
01/09/2019 01:15,2,0.000,ALERT,212.38,301.17,60.001,1547014504,"201051344001145","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1203856.5,1203856.5,8628,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014540,88268.00
01/09/2019 01:15,2,0.000,ALERT,212.38,300.87,59.990,1547014504,"201051344000438","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1197913.0,1197913.0,8640,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014542,88269.00
01/09/2019 01:15,2,0.000,ALERT,211.93,300.57,60.012,1547014504,"201051344001135","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1186320.6,1186320.6,8629,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014544,88270.00
01/09/2019 01:15,2,0.000,ALERT,213.06,300.57,60.017,1547014504,"201051344000983","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1204700.4,1204700.4,737,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014545,88271.00
01/09/2019 01:15,2,0.000,ALERT,212.38,300.27,60.054,1547014504,"201051344001203","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1194944.1,1194944.1,8667,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014547,88272.00
01/09/2019 01:15,2,0.000,ALERT,212.16,300.87,60.017,1547014504,"201051344001230","174011545737251",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,1189503.5,1189503.5,8652,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014549,88273.00
01/09/2019 01:15,2,0.000,ALERT,211.93,300.57,60.017,1547014504,"201051344000646","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1184273.6,1184273.6,8645,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014551,88274.00
01/09/2019 01:15,2,0.000,ALERT,213.29,299.97,60.017,1547014504,"201051344000867","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1186350.5,1186350.5,32463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014553,88275.00
01/09/2019 01:15,2,0.000,ALERT,213.51,300.27,60.017,1547014504,"201051344000633","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1185228.4,1185228.4,32514,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014554,88276.00
01/09/2019 01:15,2,0.000,ALERT,211.70,300.57,60.012,1547014504,"201051344000955","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1203064.1,1203064.1,8643,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014556,88277.00
01/09/2019 01:15,2,0.000,ALERT,213.06,299.67,60.054,1547014504,"201051344000648","174011545737251",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,1193204.7,1193204.7,32456,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547014558,88278.00
01/09/2019 01:15,2,0.000,ALERT,213.29,300.27,60.022,1547014504,"201051344000645","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1197491.3,1197491.3,32455,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014560,88279.00
01/09/2019 01:15,2,0.000,ALERT,212.83,300.87,60.022,1547014504,"201051344000569","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1214331.4,1214331.4,733,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547014562,88280.00
01/09/2019 01:15,2,0.000,ALERT,213.29,299.67,60.033,1547014504,"179051228000119","174011545737251",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,789.8,789.8,737,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547014563,88281.00
01/09/2019 01:30,2,0.000,ALERT,212.38,299.97,60.017,1547015404,"201051344000579","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1214278.2,1214278.2,741,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015406,88282.00
01/09/2019 01:30,2,0.000,ALERT,211.48,299.07,60.028,1547015404,"201051344001025","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1199002.1,1199002.1,8666,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015408,88283.00
01/09/2019 01:30,2,0.000,ALERT,211.70,300.27,60.049,1547015404,"201051344001093","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1191021.3,1191021.3,8649,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015410,88284.00
01/09/2019 01:30,2,0.000,ALERT,212.38,299.07,60.017,1547015404,"201051344000458","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1200489.6,1200489.6,741,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015412,88285.00
01/09/2019 01:30,2,0.000,ALERT,211.70,300.57,60.012,1547015404,"201051344000890","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1195500.4,1195500.4,8641,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015414,88286.00
01/09/2019 01:30,2,0.000,ALERT,212.38,299.37,60.033,1547015404,"201051344000988","174011545737251",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,936743.1,936743.1,741,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015415,88287.00
01/09/2019 01:30,2,0.000,ALERT,212.16,301.17,60.017,1547015404,"201051344000582","174011545737251",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,1175402.8,1175402.8,8609,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015417,88288.00
01/09/2019 01:30,2,0.000,ALERT,212.61,300.27,60.028,1547015404,"201051344000868","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32467,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015419,88289.00
01/09/2019 01:30,2,0.000,ALERT,212.83,299.97,60.033,1547015404,"201051344000576","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4927,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015421,88290.00
01/09/2019 01:30,2,0.000,ALERT,212.61,299.07,60.017,1547015404,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1180788.3,1180788.3,739,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015423,88291.00
01/09/2019 01:30,2,0.000,ALERT,211.48,299.07,60.022,1547015404,"201051344000917","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1192096.2,1192096.2,8618,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015424,88292.00
01/09/2019 01:30,2,0.000,ALERT,211.93,299.37,60.017,1547015404,"201051344000417","174011545737251",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,967852.0,967852.0,8678,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015426,88293.00
01/09/2019 01:30,2,0.000,ALERT,212.16,300.27,60.017,1547015404,"201051344000685","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1196448.2,1196448.2,8648,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015428,88294.00
01/09/2019 01:30,2,0.000,ALERT,211.70,299.37,60.017,1547015404,"201051344000651","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1190256.3,1190256.3,8645,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015430,88295.00
01/09/2019 01:30,2,0.000,ALERT,212.16,299.67,60.038,1547015404,"201051344000594","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32442,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015432,88296.00
01/09/2019 01:30,2,0.000,ALERT,212.61,299.37,60.028,1547015404,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1189374.0,1189374.0,740,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015434,88297.00
01/09/2019 01:30,2,0.000,ALERT,211.70,299.97,60.017,1547015404,"201051344000585","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1204992.2,1204992.2,8687,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015436,88298.00
01/09/2019 01:30,2,0.000,ALERT,213.06,299.37,60.022,1547015404,"201051344000853","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1205023.3,1205023.3,739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015437,88299.00
01/09/2019 01:30,2,0.000,ALERT,211.93,299.97,60.043,1547015404,"201051344001145","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1203856.5,1203856.5,8630,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015439,88300.00
01/09/2019 01:30,2,0.000,ALERT,211.70,299.97,60.033,1547015404,"201051344000438","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1197913.0,1197913.0,8642,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015441,88301.00
01/09/2019 01:30,2,0.000,ALERT,211.48,300.27,60.017,1547015404,"201051344001135","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1186320.6,1186320.6,8631,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015443,88302.00
01/09/2019 01:30,2,0.000,ALERT,212.61,299.67,60.006,1547015404,"201051344000983","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1204700.4,1204700.4,739,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015445,88303.00
01/09/2019 01:30,2,0.000,ALERT,211.70,299.67,60.006,1547015404,"201051344001203","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1194944.1,1194944.1,8669,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015446,88304.00
01/09/2019 01:30,2,0.000,ALERT,211.70,300.57,60.006,1547015404,"201051344001230","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1189503.5,1189503.5,8654,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015448,88305.00
01/09/2019 01:30,2,0.000,ALERT,211.48,299.97,60.006,1547015404,"201051344000646","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1184273.6,1184273.6,8647,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015450,88306.00
01/09/2019 01:30,2,0.000,ALERT,212.83,298.77,60.012,1547015404,"201051344000867","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32465,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015452,88307.00
01/09/2019 01:30,2,0.000,ALERT,213.29,299.37,60.001,1547015404,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32516,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015454,88308.00
01/09/2019 01:30,2,0.000,ALERT,211.25,299.97,60.012,1547015404,"201051344000955","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1203064.1,1203064.1,8645,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015455,88309.00
01/09/2019 01:30,2,0.000,ALERT,212.61,298.77,60.017,1547015404,"201051344000648","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32458,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547015457,88310.00
01/09/2019 01:30,2,0.000,ALERT,213.06,299.37,60.022,1547015404,"201051344000645","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32457,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015459,88311.00
01/09/2019 01:30,2,0.000,ALERT,212.61,299.97,60.012,1547015404,"201051344000569","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1214331.4,1214331.4,735,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547015461,88312.00
01/09/2019 01:30,2,0.000,ALERT,213.06,298.77,60.012,1547015404,"179051228000119","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,789.8,789.8,739,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547015463,88313.00
01/09/2019 01:45,2,0.000,ALERT,212.61,301.47,60.022,1547016304,"201051344000579","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1214278.2,1214278.2,743,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016306,88314.00
01/09/2019 01:45,2,0.000,ALERT,211.70,299.07,60.012,1547016304,"201051344001025","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1199002.1,1199002.1,8668,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016308,88315.00
01/09/2019 01:45,2,0.000,ALERT,211.93,299.97,60.028,1547016304,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8651,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016310,88316.00
01/09/2019 01:45,2,0.000,ALERT,212.16,300.27,60.001,1547016304,"201051344000458","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1200489.6,1200489.6,743,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016311,88317.00
01/09/2019 01:45,2,0.000,ALERT,211.93,300.27,60.012,1547016304,"201051344000890","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1195500.4,1195500.4,8643,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016313,88318.00
01/09/2019 01:45,2,0.000,ALERT,212.16,300.27,60.001,1547016304,"201051344000988","174011545737251",0.00,-5.50,0,294.86,302.37,0.0,0.0,0.000,936743.1,936743.1,743,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016315,88319.00
01/09/2019 01:45,2,0.000,ALERT,212.38,300.57,60.006,1547016304,"201051344000582","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1175402.8,1175402.8,8611,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016317,88320.00
01/09/2019 01:45,2,0.000,ALERT,212.61,301.17,60.012,1547016304,"201051344000868","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32469,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016319,88321.00
01/09/2019 01:45,2,0.000,ALERT,213.06,301.17,60.012,1547016304,"201051344000576","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1200779.5,1200779.5,4929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016321,88322.00
01/09/2019 01:45,2,0.000,ALERT,212.61,300.57,60.006,1547016304,"201051344001158","174011545737251",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,1180788.3,1180788.3,741,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016322,88323.00
01/09/2019 01:45,2,0.000,ALERT,212.16,299.37,60.012,1547016304,"201051344000917","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016324,88324.00
01/09/2019 01:45,2,0.000,ALERT,212.38,299.37,60.012,1547016304,"201051344000417","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,967852.0,967852.0,8680,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016326,88325.00
01/09/2019 01:45,2,0.000,ALERT,212.38,299.97,60.006,1547016304,"201051344000685","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1196448.2,1196448.2,8650,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016328,88326.00
01/09/2019 01:45,2,0.000,ALERT,212.16,299.37,59.996,1547016304,"201051344000651","174011545737251",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8647,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016330,88327.00
01/09/2019 01:45,2,0.000,ALERT,212.38,301.17,59.985,1547016304,"201051344000594","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32444,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016331,88328.00
01/09/2019 01:45,2,0.000,ALERT,212.61,300.27,59.975,1547016304,"201051344000469","174011545737251",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,1189374.0,1189374.0,742,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016333,88329.00
01/09/2019 01:45,2,0.000,ALERT,212.16,300.27,59.996,1547016304,"201051344000585","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8689,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016335,88330.00
01/09/2019 01:45,2,0.000,ALERT,213.06,300.27,59.990,1547016304,"201051344000853","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1205023.3,1205023.3,741,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016337,88331.00
01/09/2019 01:45,2,0.000,ALERT,212.38,300.27,59.980,1547016304,"201051344001145","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8632,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016339,88332.00
01/09/2019 01:45,2,0.000,ALERT,211.93,299.97,60.028,1547016304,"201051344000438","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8644,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016341,88333.00
01/09/2019 01:45,2,0.000,ALERT,211.70,299.97,60.033,1547016304,"201051344001135","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1186320.6,1186320.6,8633,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016343,88334.00
01/09/2019 01:45,2,0.000,ALERT,212.61,300.87,59.990,1547016304,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1204700.4,1204700.4,741,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016344,88335.00
01/09/2019 01:45,2,0.000,ALERT,212.16,299.37,59.996,1547016304,"201051344001203","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8671,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016346,88336.00
01/09/2019 01:45,2,0.000,ALERT,211.93,300.27,59.996,1547016304,"201051344001230","174011545737251",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8656,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016348,88337.00
01/09/2019 01:45,2,0.000,ALERT,211.70,299.67,60.012,1547016304,"201051344000646","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8649,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016350,88338.00
01/09/2019 01:45,2,0.000,ALERT,212.61,299.67,59.990,1547016304,"201051344000867","174011545737251",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32467,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016352,88339.00
01/09/2019 01:45,2,0.000,ALERT,213.06,299.97,59.996,1547016304,"201051344000633","174011545737251",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32518,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016353,88340.00
01/09/2019 01:45,2,0.000,ALERT,211.70,299.97,59.990,1547016304,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8647,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547016355,88341.00
01/09/2019 01:45,2,0.000,ALERT,212.61,299.37,59.985,1547016304,"201051344000648","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1193204.7,1193204.7,32460,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016357,88342.00
01/09/2019 01:45,2,0.000,ALERT,212.83,300.27,59.996,1547016304,"201051344000645","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1197491.3,1197491.3,32459,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016359,88343.00
01/09/2019 01:45,2,0.000,ALERT,212.61,300.87,60.001,1547016304,"201051344000569","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1214331.4,1214331.4,737,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547016361,88344.00
01/09/2019 01:45,2,0.000,ALERT,212.83,299.97,59.969,1547016304,"179051228000119","174011545737251",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,789.8,789.8,741,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547016362,88345.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.67,60.054,1547017204,"201051344000579","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1214278.2,1214278.2,745,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017206,88346.00
01/09/2019 02:00,2,0.000,ALERT,211.48,298.47,60.038,1547017204,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8670,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017208,88347.00
01/09/2019 02:00,2,0.000,ALERT,211.48,299.37,60.038,1547017204,"201051344001093","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8653,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017210,88348.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.07,60.033,1547017204,"201051344000458","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1200489.6,1200489.6,745,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017212,88349.00
01/09/2019 02:00,2,0.000,ALERT,211.48,299.67,60.038,1547017204,"201051344000890","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8645,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017214,88350.00
01/09/2019 02:00,2,0.000,ALERT,211.93,298.77,60.028,1547017204,"201051344000988","174011545737251",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,936743.1,936743.1,745,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017215,88351.00
01/09/2019 02:00,2,0.000,ALERT,211.93,300.27,60.033,1547017204,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8613,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017217,88352.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.97,60.038,1547017204,"201051344000868","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32471,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017219,88353.00
01/09/2019 02:00,2,0.000,ALERT,212.61,299.67,60.033,1547017204,"201051344000576","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4931,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017221,88354.00
01/09/2019 02:00,2,0.000,ALERT,212.38,299.37,60.028,1547017204,"201051344001158","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1180788.3,1180788.3,743,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017223,88355.00
01/09/2019 02:00,2,0.000,ALERT,211.70,298.77,60.033,1547017204,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8622,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017224,88356.00
01/09/2019 02:00,2,0.000,ALERT,211.70,298.77,60.022,1547017204,"201051344000417","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,967852.0,967852.0,8682,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017226,88357.00
01/09/2019 02:00,2,0.000,ALERT,211.93,299.37,60.001,1547017204,"201051344000685","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8652,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017228,88358.00
01/09/2019 02:00,2,0.000,ALERT,211.70,298.47,60.001,1547017204,"201051344000651","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8649,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017230,88359.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.67,60.033,1547017204,"201051344000594","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32446,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017232,88360.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.07,60.022,1547017204,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1189374.0,1189374.0,744,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017233,88361.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.37,60.043,1547017204,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8691,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017235,88362.00
01/09/2019 02:00,2,0.000,ALERT,212.61,299.07,60.022,1547017204,"201051344000853","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1205023.3,1205023.3,743,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017237,88363.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.37,60.017,1547017204,"201051344001145","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8634,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017239,88364.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.07,60.022,1547017204,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8646,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017241,88365.00
01/09/2019 02:00,2,0.000,ALERT,211.25,299.37,60.033,1547017204,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8635,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017243,88366.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.07,60.022,1547017204,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1204700.4,1204700.4,743,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017244,88367.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.07,60.022,1547017204,"201051344001203","174011545737251",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8673,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017246,88368.00
01/09/2019 02:00,2,0.000,ALERT,211.70,299.97,60.054,1547017204,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8658,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017248,88369.00
01/09/2019 02:00,2,0.000,ALERT,211.48,299.37,60.022,1547017204,"201051344000646","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8651,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017250,88370.00
01/09/2019 02:00,2,0.000,ALERT,212.38,298.47,60.022,1547017204,"201051344000867","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32469,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017252,88371.00
01/09/2019 02:00,2,0.000,ALERT,212.83,298.77,60.065,1547017204,"201051344000633","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32520,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017253,88372.00
01/09/2019 02:00,2,0.000,ALERT,211.48,299.67,60.012,1547017204,"201051344000955","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8649,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017255,88373.00
01/09/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1547017204,"201051344000648","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32462,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547017257,88374.00
01/09/2019 02:00,2,0.000,ALERT,212.61,299.07,60.017,1547017204,"201051344000645","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32461,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017259,88375.00
01/09/2019 02:00,2,0.000,ALERT,212.16,299.67,60.017,1547017204,"201051344000569","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1214331.4,1214331.4,739,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547017261,88376.00
01/09/2019 02:00,2,0.000,ALERT,212.61,298.47,60.012,1547017204,"179051228000119","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,789.8,789.8,743,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547017263,88377.00
01/09/2019 02:15,2,0.000,ALERT,212.61,300.57,59.996,1547018103,"201051344000579","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1214278.2,1214278.2,747,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018106,88378.00
01/09/2019 02:15,2,0.000,ALERT,211.70,299.07,60.043,1547018103,"201051344001025","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1199002.1,1199002.1,8672,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018107,88379.00
