ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 02:15,2,0.000,ALERT,211.93,299.67,60.017,1547018103,"201051344001093","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8655,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018109,88380.00
01/09/2019 02:15,2,0.000,ALERT,212.61,299.97,60.006,1547018103,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,1200489.6,1200489.6,747,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018111,88381.00
01/09/2019 02:15,2,0.000,ALERT,211.93,300.27,60.006,1547018103,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1195500.4,1195500.4,8647,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018113,88382.00
01/09/2019 02:15,2,0.000,ALERT,212.61,299.97,60.012,1547018103,"201051344000988","174011545737251",0.00,-5.50,0,294.56,301.77,0.0,0.0,0.000,936743.1,936743.1,747,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018115,88383.00
01/09/2019 02:15,2,0.000,ALERT,212.38,300.87,60.028,1547018103,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8615,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018117,88384.00
01/09/2019 02:15,2,0.000,ALERT,212.61,300.57,60.028,1547018103,"201051344000868","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1187547.4,1187547.4,32473,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018119,88385.00
01/09/2019 02:15,2,0.000,ALERT,213.06,300.57,60.022,1547018103,"201051344000576","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018121,88386.00
01/09/2019 02:15,2,0.000,ALERT,212.83,299.97,60.017,1547018103,"201051344001158","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1180788.3,1180788.3,745,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018123,88387.00
01/09/2019 02:15,2,0.000,ALERT,212.16,299.37,60.006,1547018103,"201051344000917","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018125,88388.00
01/09/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1547018103,"201051344000417","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,967852.0,967852.0,8684,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018127,88389.00
01/09/2019 02:15,2,0.000,ALERT,212.38,299.97,60.033,1547018103,"201051344000685","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8654,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018129,88390.00
01/09/2019 02:15,2,0.000,ALERT,212.16,299.37,60.006,1547018103,"201051344000651","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8651,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018130,88391.00
01/09/2019 02:15,2,0.000,ALERT,212.38,300.57,60.006,1547018103,"201051344000594","174011545737251",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32448,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018132,88392.00
01/09/2019 02:15,2,0.000,ALERT,212.83,299.97,60.043,1547018103,"201051344000469","174011545737251",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,1189374.0,1189374.0,746,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018134,88393.00
01/09/2019 02:15,2,0.000,ALERT,212.16,300.27,60.038,1547018103,"201051344000585","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8693,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018136,88394.00
01/09/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1547018103,"201051344000853","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1205023.3,1205023.3,745,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018138,88395.00
01/09/2019 02:15,2,0.000,ALERT,212.16,300.27,60.012,1547018103,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1203856.5,1203856.5,8636,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018140,88396.00
01/09/2019 02:15,2,0.000,ALERT,212.16,299.97,60.006,1547018103,"201051344000438","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1197913.0,1197913.0,8648,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018141,88397.00
01/09/2019 02:15,2,0.000,ALERT,211.70,299.97,60.017,1547018103,"201051344001135","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1186320.6,1186320.6,8637,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018143,88398.00
01/09/2019 02:15,2,0.000,ALERT,212.61,300.27,59.980,1547018103,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1204700.4,1204700.4,745,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018145,88399.00
01/09/2019 02:15,2,0.000,ALERT,212.16,299.67,60.001,1547018103,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1194944.1,1194944.1,8675,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018147,88400.00
01/09/2019 02:15,2,0.000,ALERT,211.93,300.27,60.006,1547018103,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1189503.5,1189503.5,8660,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018149,88401.00
01/09/2019 02:15,2,0.000,ALERT,211.70,299.97,60.001,1547018103,"201051344000646","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8653,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018150,88402.00
01/09/2019 02:15,2,0.000,ALERT,213.06,299.67,60.054,1547018103,"201051344000867","174011545737251",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,1186350.5,1186350.5,32471,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018152,88403.00
01/09/2019 02:15,2,0.000,ALERT,213.51,299.97,60.012,1547018103,"201051344000633","174011545737251",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,1185228.4,1185228.4,32522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018154,88404.00
01/09/2019 02:15,2,0.000,ALERT,211.70,300.27,60.017,1547018103,"201051344000955","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8651,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018156,88405.00
01/09/2019 02:15,2,0.000,ALERT,212.83,299.37,60.012,1547018103,"201051344000648","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,1193204.7,1193204.7,32464,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547018158,88406.00
01/09/2019 02:15,2,0.000,ALERT,213.06,300.27,60.012,1547018103,"201051344000645","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018160,88407.00
01/09/2019 02:15,2,0.000,ALERT,212.83,300.87,60.054,1547018103,"201051344000569","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1214331.4,1214331.4,741,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547018161,88408.00
01/09/2019 02:15,2,0.000,ALERT,213.06,299.97,60.006,1547018103,"179051228000119","174011545737251",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,789.8,789.8,745,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547018163,88409.00
01/09/2019 02:30,2,0.000,ALERT,211.48,299.07,60.033,1547019004,"201051344000579","174011545737251",0.00,-6.00,0,287.05,302.98,0.0,0.0,0.000,1214278.2,1214278.2,749,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019006,88410.00
01/09/2019 02:30,2,0.000,ALERT,210.35,296.96,60.022,1547019004,"201051344001025","174011545737251",0.00,-6.50,0,285.84,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8674,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019008,88411.00
01/09/2019 02:30,2,0.000,ALERT,210.80,297.87,60.033,1547019004,"201051344001093","174011545737251",0.00,-5.00,0,286.14,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8657,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019009,88412.00
01/09/2019 02:30,2,0.000,ALERT,211.25,298.17,60.022,1547019004,"201051344000458","174011545737251",0.00,-4.00,0,286.44,302.98,0.0,0.0,0.000,1200489.6,1200489.6,749,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019011,88413.00
01/09/2019 02:30,2,0.000,ALERT,210.57,298.17,60.028,1547019004,"201051344000890","174011545737251",0.00,-5.50,0,286.74,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8649,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019013,88414.00
01/09/2019 02:30,2,0.000,ALERT,211.25,298.17,60.049,1547019004,"201051344000988","174011545737251",0.00,-5.50,0,283.74,301.77,0.0,0.0,0.000,936743.1,936743.1,749,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019015,88415.00
01/09/2019 02:30,2,0.000,ALERT,211.03,298.77,60.038,1547019004,"201051344000582","174011545737251",0.00,-6.50,0,287.05,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8617,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019017,88416.00
01/09/2019 02:30,2,0.000,ALERT,211.25,299.07,60.054,1547019004,"201051344000868","174011545737251",0.00,-6.00,0,287.05,302.98,0.0,0.0,0.000,1187547.4,1187547.4,32475,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019019,88417.00
01/09/2019 02:30,2,0.000,ALERT,211.70,299.07,60.059,1547019004,"201051344000576","174011545737251",0.00,-6.00,0,286.44,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4935,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019021,88418.00
01/09/2019 02:30,2,0.000,ALERT,211.48,298.17,60.038,1547019004,"201051344001158","174011545737251",0.00,-6.50,0,285.84,302.07,0.0,0.0,0.000,1180788.3,1180788.3,747,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019022,88419.00
01/09/2019 02:30,2,0.000,ALERT,210.80,297.26,60.049,1547019004,"201051344000917","174011545737251",0.00,-4.00,0,284.94,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8626,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019024,88420.00
01/09/2019 02:30,2,0.000,ALERT,210.80,297.26,60.049,1547019004,"201051344000417","174011545737251",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,967852.0,967852.0,8686,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019026,88421.00
01/09/2019 02:30,2,0.000,ALERT,211.03,297.87,60.038,1547019004,"201051344000685","174011545737251",0.00,-5.50,0,286.14,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8656,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019028,88422.00
01/09/2019 02:30,2,0.000,ALERT,211.93,298.77,60.049,1547019004,"201051344000651","174011545737251",0.00,-7.00,0,285.54,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8653,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019030,88423.00
01/09/2019 02:30,2,0.000,ALERT,212.16,300.57,60.033,1547019004,"201051344000594","174011545737251",0.00,-6.00,0,285.84,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32450,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019032,88424.00
01/09/2019 02:30,2,0.000,ALERT,212.61,299.97,60.043,1547019004,"201051344000469","174011545737251",0.00,-6.50,0,285.24,302.07,0.0,0.0,0.000,1189374.0,1189374.0,748,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019033,88425.00
01/09/2019 02:30,2,0.000,ALERT,211.93,299.67,60.038,1547019004,"201051344000585","174011545737251",0.00,-6.00,0,285.84,301.77,0.0,0.0,0.000,1204992.2,1204992.2,8695,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019035,88426.00
01/09/2019 02:30,2,0.000,ALERT,213.06,299.97,60.049,1547019004,"201051344000853","174011545737251",0.00,-6.00,0,286.14,302.37,0.0,0.0,0.000,1205023.3,1205023.3,747,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019037,88427.00
01/09/2019 02:30,2,0.000,ALERT,212.16,299.67,60.043,1547019004,"201051344001145","174011545737251",0.00,-6.00,0,286.74,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8638,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019039,88428.00
01/09/2019 02:30,2,0.000,ALERT,211.70,299.37,60.038,1547019004,"201051344000438","174011545737251",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8650,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019041,88429.00
01/09/2019 02:30,2,0.000,ALERT,211.48,299.37,60.049,1547019004,"201051344001135","174011545737251",0.00,-6.00,0,286.44,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8639,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019043,88430.00
01/09/2019 02:30,2,0.000,ALERT,212.61,300.27,60.049,1547019004,"201051344000983","174011545737251",0.00,-5.50,0,286.44,302.68,0.0,0.0,0.000,1204700.4,1204700.4,747,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019044,88431.00
01/09/2019 02:30,2,0.000,ALERT,211.70,299.07,60.038,1547019004,"201051344001203","174011545737251",0.00,-6.50,0,286.14,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8677,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019046,88432.00
01/09/2019 02:30,2,0.000,ALERT,211.70,299.97,60.049,1547019004,"201051344001230","174011545737251",0.00,-6.00,0,286.44,302.07,0.0,0.0,0.000,1189503.5,1189503.5,8662,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019048,88433.00
01/09/2019 02:30,2,0.000,ALERT,211.48,299.37,60.043,1547019004,"201051344000646","174011545737251",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8655,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019050,88434.00
01/09/2019 02:30,2,0.000,ALERT,212.61,299.37,60.065,1547019004,"201051344000867","174011545737251",0.00,-5.00,0,285.54,302.37,0.0,0.0,0.000,1186350.5,1186350.5,32473,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019052,88435.00
01/09/2019 02:30,2,0.000,ALERT,213.06,299.67,60.028,1547019004,"201051344000633","174011545737251",0.00,-6.50,0,284.64,301.77,0.0,0.0,0.000,1185228.4,1185228.4,32524,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019054,88436.00
01/09/2019 02:30,2,0.000,ALERT,211.25,299.37,60.049,1547019004,"201051344000955","174011545737251",0.00,-6.00,0,286.14,301.77,0.0,0.0,0.000,1203064.1,1203064.1,8653,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019055,88437.00
01/09/2019 02:30,2,0.000,ALERT,212.38,299.07,60.043,1547019004,"201051344000648","174011545737251",0.00,-7.00,0,285.54,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32466,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019057,88438.00
01/09/2019 02:30,2,0.000,ALERT,212.83,299.67,60.054,1547019004,"201051344000645","174011545737251",0.00,-5.50,0,286.14,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32465,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019059,88439.00
01/09/2019 02:30,2,0.000,ALERT,212.38,300.27,60.033,1547019004,"201051344000569","174011545737251",0.00,-6.00,0,287.05,303.28,0.0,0.0,0.000,1214331.4,1214331.4,743,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019061,88440.00
01/09/2019 02:30,2,0.000,ALERT,212.61,299.37,60.043,1547019004,"179051228000119","174011545737251",0.00,-3.50,0,285.24,301.77,0.0,0.0,0.000,789.8,789.8,747,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547019063,88441.00
01/09/2019 02:45,2,0.000,ALERT,212.38,301.17,60.001,1547019904,"201051344000579","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1214278.2,1214278.2,751,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019906,88442.00
01/09/2019 02:45,2,0.000,ALERT,211.25,298.47,60.012,1547019904,"201051344001025","174011545737251",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,1199002.1,1199002.1,8676,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019908,88443.00
01/09/2019 02:45,2,0.000,ALERT,211.48,299.07,60.054,1547019904,"201051344001093","174011545737251",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8659,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019910,88444.00
01/09/2019 02:45,2,0.000,ALERT,212.38,300.57,60.038,1547019904,"201051344000458","174011545737251",0.00,-4.00,0,296.06,302.98,0.0,0.0,0.000,1200489.6,1200489.6,751,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019912,88445.00
01/09/2019 02:45,2,0.000,ALERT,211.48,299.97,60.017,1547019904,"201051344000890","174011545737251",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,1195500.4,1195500.4,8651,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019914,88446.00
01/09/2019 02:45,2,0.000,ALERT,212.16,300.27,60.006,1547019904,"201051344000988","174011545737251",0.00,-5.50,0,293.36,301.77,0.0,0.0,0.000,936743.1,936743.1,751,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019916,88447.00
01/09/2019 02:45,2,0.000,ALERT,212.16,300.27,59.975,1547019904,"201051344000582","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8619,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019917,88448.00
01/09/2019 02:45,2,0.000,ALERT,212.61,301.47,60.012,1547019904,"201051344000868","174011545737251",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,1187547.4,1187547.4,32477,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019919,88449.00
01/09/2019 02:45,2,0.000,ALERT,212.83,301.17,60.059,1547019904,"201051344000576","174011545737251",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,1200779.5,1200779.5,4937,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019921,88450.00
01/09/2019 02:45,2,0.000,ALERT,212.61,300.57,60.017,1547019904,"201051344001158","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1180788.3,1180788.3,749,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019923,88451.00
01/09/2019 02:45,2,0.000,ALERT,211.93,299.07,60.012,1547019904,"201051344000917","174011545737251",0.00,-4.00,0,294.56,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8628,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019925,88452.00
01/09/2019 02:45,2,0.000,ALERT,211.70,299.07,60.006,1547019904,"201051344000417","174011545737251",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,967852.0,967852.0,8688,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019927,88453.00
01/09/2019 02:45,2,0.000,ALERT,212.16,299.37,60.017,1547019904,"201051344000685","174011545737251",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8658,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019928,88454.00
01/09/2019 02:45,2,0.000,ALERT,211.70,298.77,59.980,1547019904,"201051344000651","174011545737251",0.00,-7.00,0,297.26,300.57,0.0,0.0,0.000,1190256.3,1190256.3,8655,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019930,88455.00
01/09/2019 02:45,2,0.000,ALERT,212.16,301.17,60.065,1547019904,"201051344000594","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1205260.7,1205260.7,32452,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019932,88456.00
01/09/2019 02:45,2,0.000,ALERT,212.61,300.57,60.022,1547019904,"201051344000469","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1189374.0,1189374.0,750,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019934,88457.00
01/09/2019 02:45,2,0.000,ALERT,211.93,299.97,60.033,1547019904,"201051344000585","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1204992.2,1204992.2,8697,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019936,88458.00
01/09/2019 02:45,2,0.000,ALERT,213.06,300.57,60.022,1547019904,"201051344000853","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1205023.3,1205023.3,749,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019937,88459.00
01/09/2019 02:45,2,0.000,ALERT,211.93,299.67,60.028,1547019904,"201051344001145","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1203856.5,1203856.5,8640,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019939,88460.00
01/09/2019 02:45,2,0.000,ALERT,211.70,299.37,60.028,1547019904,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8652,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019941,88461.00
01/09/2019 02:45,2,0.000,ALERT,211.48,299.67,60.028,1547019904,"201051344001135","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1186320.6,1186320.6,8641,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019943,88462.00
01/09/2019 02:45,2,0.000,ALERT,212.38,300.87,60.033,1547019904,"201051344000983","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1204700.4,1204700.4,749,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019945,88463.00
01/09/2019 02:45,2,0.000,ALERT,211.70,299.07,60.054,1547019904,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1194944.1,1194944.1,8679,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019946,88464.00
01/09/2019 02:45,2,0.000,ALERT,211.70,299.97,60.022,1547019904,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1189503.5,1189503.5,8664,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019948,88465.00
01/09/2019 02:45,2,0.000,ALERT,211.25,299.37,60.022,1547019904,"201051344000646","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1184273.6,1184273.6,8657,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019950,88466.00
01/09/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1547019904,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1186350.5,1186350.5,32475,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019952,88467.00
01/09/2019 02:45,2,0.000,ALERT,213.29,300.27,60.028,1547019904,"201051344000633","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,1185228.4,1185228.4,32526,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547019954,88468.00
01/09/2019 02:45,2,0.000,ALERT,211.25,299.67,60.017,1547019904,"201051344000955","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8655,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019956,88469.00
01/09/2019 02:45,2,0.000,ALERT,212.61,299.97,60.022,1547019904,"201051344000648","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1193204.7,1193204.7,32468,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019958,88470.00
01/09/2019 02:45,2,0.000,ALERT,212.83,300.57,60.043,1547019904,"201051344000645","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1197491.3,1197491.3,32467,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019960,88471.00
01/09/2019 02:45,2,0.000,ALERT,212.38,301.47,60.006,1547019904,"201051344000569","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1214331.4,1214331.4,745,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547019961,88472.00
01/09/2019 02:45,2,0.000,ALERT,212.83,300.27,60.028,1547019904,"179051228000119","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,789.8,789.8,749,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547019963,88473.00
01/09/2019 03:00,2,0.000,ALERT,212.61,302.37,60.059,1547020804,"201051344000579","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1214278.2,1214278.2,753,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020806,88474.00
01/09/2019 03:00,2,0.000,ALERT,211.93,299.67,60.017,1547020804,"201051344001025","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8678,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020808,88475.00
01/09/2019 03:00,2,0.000,ALERT,212.16,300.27,60.022,1547020804,"201051344001093","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8661,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020810,88476.00
01/09/2019 03:00,2,0.000,ALERT,212.61,301.17,60.049,1547020804,"201051344000458","174011545737251",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,1200489.6,1200489.6,753,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020811,88477.00
01/09/2019 03:00,2,0.000,ALERT,212.16,300.87,60.022,1547020804,"201051344000890","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8653,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020813,88478.00
01/09/2019 03:00,2,0.000,ALERT,212.38,300.57,60.017,1547020804,"201051344000988","174011545737251",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,936743.1,936743.1,753,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020815,88479.00
01/09/2019 03:00,2,0.000,ALERT,212.61,301.47,60.022,1547020804,"201051344000582","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8621,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020817,88480.00
01/09/2019 03:00,2,0.000,ALERT,212.61,301.47,59.985,1547020804,"201051344000868","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1187547.4,1187547.4,32479,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020819,88481.00
01/09/2019 03:00,2,0.000,ALERT,213.06,301.17,59.980,1547020804,"201051344000576","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1200779.5,1200779.5,4939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020821,88482.00
01/09/2019 03:00,2,0.000,ALERT,212.61,300.27,60.033,1547020804,"201051344001158","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1180788.3,1180788.3,751,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020822,88483.00
01/09/2019 03:00,2,0.000,ALERT,212.16,299.97,60.038,1547020804,"201051344000917","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8630,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020824,88484.00
01/09/2019 03:00,2,0.000,ALERT,212.16,299.67,60.033,1547020804,"201051344000417","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,967852.0,967852.0,8690,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020826,88485.00
01/09/2019 03:00,2,0.000,ALERT,212.38,300.57,60.033,1547020804,"201051344000685","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8660,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020828,88486.00
01/09/2019 03:00,2,0.000,ALERT,212.16,299.67,60.033,1547020804,"201051344000651","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8657,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020830,88487.00
01/09/2019 03:00,2,0.000,ALERT,212.38,300.87,60.033,1547020804,"201051344000594","174011545737251",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,1205260.7,1205260.7,32454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020831,88488.00
01/09/2019 03:00,2,0.000,ALERT,212.83,300.27,60.049,1547020804,"201051344000469","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1189374.0,1189374.0,752,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020833,88489.00
01/09/2019 03:00,2,0.000,ALERT,212.16,300.57,60.033,1547020804,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1204992.2,1204992.2,8699,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020835,88490.00
01/09/2019 03:00,2,0.000,ALERT,213.29,300.27,60.033,1547020804,"201051344000853","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1205023.3,1205023.3,751,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020837,88491.00
01/09/2019 03:00,2,0.000,ALERT,212.38,300.57,60.028,1547020804,"201051344001145","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8642,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020839,88492.00
01/09/2019 03:00,2,0.000,ALERT,212.16,300.27,60.070,1547020804,"201051344000438","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8654,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020841,88493.00
01/09/2019 03:00,2,0.000,ALERT,211.70,300.57,60.028,1547020804,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8643,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020842,88494.00
01/09/2019 03:00,2,0.000,ALERT,212.16,299.67,60.012,1547020804,"201051344000983","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1204700.4,1204700.4,751,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020844,88495.00
01/09/2019 03:00,2,0.000,ALERT,212.16,299.97,60.028,1547020804,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8681,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020846,88496.00
01/09/2019 03:00,2,0.000,ALERT,211.93,300.57,60.059,1547020804,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8666,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020848,88497.00
01/09/2019 03:00,2,0.000,ALERT,211.70,299.97,60.022,1547020804,"201051344000646","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8659,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020850,88498.00
01/09/2019 03:00,2,0.000,ALERT,212.83,299.37,60.028,1547020804,"201051344000867","174011545737251",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,1186350.5,1186350.5,32477,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020852,88499.00
01/09/2019 03:00,2,0.000,ALERT,213.29,299.67,60.028,1547020804,"201051344000633","174011545737251",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,1185228.4,1185228.4,32528,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547020854,88500.00
01/09/2019 03:00,2,0.000,ALERT,211.48,300.27,60.033,1547020804,"201051344000955","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8657,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020856,88501.00
01/09/2019 03:00,2,0.000,ALERT,212.61,299.37,60.033,1547020804,"201051344000648","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1193204.7,1193204.7,32470,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020857,88502.00
01/09/2019 03:00,2,0.000,ALERT,212.83,299.97,60.033,1547020804,"201051344000645","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32469,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020859,88503.00
01/09/2019 03:00,2,0.000,ALERT,212.61,300.57,59.980,1547020804,"201051344000569","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1214331.4,1214331.4,747,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547020861,88504.00
01/09/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1547020804,"179051228000119","174011545737251",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,789.8,789.8,751,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547020863,88505.00
01/09/2019 03:15,2,0.000,ALERT,212.38,300.57,60.017,1547021704,"201051344000579","174011545737251",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,1214278.2,1214278.2,755,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021706,88506.00
01/09/2019 03:15,2,0.000,ALERT,211.70,299.37,60.012,1547021704,"201051344001025","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1199002.1,1199002.1,8680,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021708,88507.00
01/09/2019 03:15,2,0.000,ALERT,211.93,299.97,60.075,1547021704,"201051344001093","174011545737251",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,1191021.3,1191021.3,8663,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021710,88508.00
01/09/2019 03:15,2,0.000,ALERT,212.38,299.97,60.022,1547021704,"201051344000458","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1200489.6,1200489.6,755,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021712,88509.00
01/09/2019 03:15,2,0.000,ALERT,211.93,300.27,60.017,1547021704,"201051344000890","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1195500.4,1195500.4,8655,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021714,88510.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.67,60.022,1547021704,"201051344000988","174011545737251",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,936743.1,936743.1,755,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021716,88511.00
01/09/2019 03:15,2,0.000,ALERT,212.38,301.17,60.022,1547021704,"201051344000582","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,1175402.8,1175402.8,8623,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021717,88512.00
01/09/2019 03:15,2,0.000,ALERT,212.38,300.57,60.022,1547021704,"201051344000868","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1187547.4,1187547.4,32481,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021719,88513.00
01/09/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1547021704,"201051344000576","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1200779.5,1200779.5,4941,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021721,88514.00
01/09/2019 03:15,2,0.000,ALERT,212.38,299.67,60.049,1547021704,"201051344001158","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1180788.3,1180788.3,753,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021723,88515.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.37,60.012,1547021704,"201051344000917","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1192096.2,1192096.2,8632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021725,88516.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.37,60.017,1547021704,"201051344000417","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,967852.0,967852.0,8692,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021727,88517.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.67,60.028,1547021704,"201051344000685","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1196448.2,1196448.2,8662,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021728,88518.00
01/09/2019 03:15,2,0.000,ALERT,211.93,299.07,60.028,1547021704,"201051344000651","174011545737251",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8659,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021730,88519.00
01/09/2019 03:15,2,0.000,ALERT,211.93,300.27,60.028,1547021704,"201051344000594","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32456,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021732,88520.00
01/09/2019 03:15,2,0.000,ALERT,212.38,299.97,59.975,1547021704,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1189374.0,1189374.0,754,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021734,88521.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.97,60.017,1547021704,"201051344000585","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1204992.2,1204992.2,8701,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021736,88522.00
01/09/2019 03:15,2,0.000,ALERT,212.83,299.67,60.038,1547021704,"201051344000853","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1205023.3,1205023.3,753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021737,88523.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.97,60.001,1547021704,"201051344001145","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8644,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021739,88524.00
