ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 03:15,2,0.000,ALERT,211.93,299.67,60.033,1547021704,"201051344000438","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8656,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021741,88525.00
01/09/2019 03:15,2,0.000,ALERT,211.48,299.67,60.017,1547021704,"201051344001135","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1186320.6,1186320.6,8645,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021743,88526.00
01/09/2019 03:15,2,0.000,ALERT,212.16,299.97,59.975,1547021704,"201051344000983","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1204700.4,1204700.4,753,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021745,88527.00
01/09/2019 03:15,2,0.000,ALERT,211.93,299.37,60.059,1547021704,"201051344001203","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021747,88528.00
01/09/2019 03:15,2,0.000,ALERT,211.93,300.27,60.033,1547021704,"201051344001230","174011545737251",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,1189503.5,1189503.5,8668,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021749,88529.00
01/09/2019 03:15,2,0.000,ALERT,211.48,299.67,60.017,1547021704,"201051344000646","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8661,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021750,88530.00
01/09/2019 03:15,2,0.000,ALERT,212.61,299.37,60.012,1547021704,"201051344000867","174011545737251",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32479,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021752,88531.00
01/09/2019 03:15,2,0.000,ALERT,213.06,299.37,60.043,1547021704,"201051344000633","174011545737251",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547021754,88532.00
01/09/2019 03:15,2,0.000,ALERT,211.48,299.97,60.017,1547021704,"201051344000955","174011545737251",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,1203064.1,1203064.1,8659,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021756,88533.00
01/09/2019 03:15,2,0.000,ALERT,212.38,299.37,60.022,1547021704,"201051344000648","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1193204.7,1193204.7,32472,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021758,88534.00
01/09/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1547021704,"201051344000645","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32471,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021760,88535.00
01/09/2019 03:15,2,0.000,ALERT,212.38,300.57,60.022,1547021704,"201051344000569","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1214331.4,1214331.4,749,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547021762,88536.00
01/09/2019 03:15,2,0.000,ALERT,212.61,299.37,60.033,1547021704,"179051228000119","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,789.8,789.8,753,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547021763,88537.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.57,60.017,1547022604,"201051344000579","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1214278.2,1214278.2,757,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022606,88538.00
01/09/2019 03:30,2,0.000,ALERT,211.48,299.07,60.017,1547022604,"201051344001025","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8682,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022608,88539.00
01/09/2019 03:30,2,0.000,ALERT,211.70,299.67,60.012,1547022604,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8665,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022610,88540.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.27,60.022,1547022604,"201051344000458","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1200489.6,1200489.6,757,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022612,88541.00
01/09/2019 03:30,2,0.000,ALERT,211.70,300.27,60.028,1547022604,"201051344000890","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8657,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022613,88542.00
01/09/2019 03:30,2,0.000,ALERT,212.16,299.67,60.028,1547022604,"201051344000988","174011545737251",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,936743.1,936743.1,757,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022615,88543.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.87,60.070,1547022604,"201051344000582","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8625,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022617,88544.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.57,60.028,1547022604,"201051344000868","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32483,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022619,88545.00
01/09/2019 03:30,2,0.000,ALERT,212.83,300.57,60.033,1547022604,"201051344000576","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1200779.5,1200779.5,4943,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022621,88546.00
01/09/2019 03:30,2,0.000,ALERT,212.38,299.97,60.033,1547022604,"201051344001158","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1180788.3,1180788.3,755,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022623,88547.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.37,60.033,1547022604,"201051344000917","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8634,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022624,88548.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.37,60.033,1547022604,"201051344000417","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,967852.0,967852.0,8694,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022626,88549.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.67,60.028,1547022604,"201051344000685","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8664,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022628,88550.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.07,60.033,1547022604,"201051344000651","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8661,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022630,88551.00
01/09/2019 03:30,2,0.000,ALERT,212.16,300.87,60.038,1547022604,"201051344000594","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32458,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022632,88552.00
01/09/2019 03:30,2,0.000,ALERT,212.38,299.97,59.990,1547022604,"201051344000469","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1189374.0,1189374.0,756,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022633,88553.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.97,60.038,1547022604,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8703,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022635,88554.00
01/09/2019 03:30,2,0.000,ALERT,212.83,299.97,60.043,1547022604,"201051344000853","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1205023.3,1205023.3,755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022637,88555.00
01/09/2019 03:30,2,0.000,ALERT,211.93,299.97,60.038,1547022604,"201051344001145","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8646,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022639,88556.00
01/09/2019 03:30,2,0.000,ALERT,211.70,299.67,60.065,1547022604,"201051344000438","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8658,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022641,88557.00
01/09/2019 03:30,2,0.000,ALERT,211.48,299.67,60.033,1547022604,"201051344001135","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8647,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022643,88558.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.27,60.059,1547022604,"201051344000983","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1204700.4,1204700.4,755,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022644,88559.00
01/09/2019 03:30,2,0.000,ALERT,211.70,299.07,60.070,1547022604,"201051344001203","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8685,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022646,88560.00
01/09/2019 03:30,2,0.000,ALERT,211.48,299.67,60.049,1547022604,"201051344001230","174011545737251",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8670,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022648,88561.00
01/09/2019 03:30,2,0.000,ALERT,211.25,299.37,60.059,1547022604,"201051344000646","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8663,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022650,88562.00
01/09/2019 03:30,2,0.000,ALERT,212.61,299.67,60.038,1547022604,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32481,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022652,88563.00
01/09/2019 03:30,2,0.000,ALERT,213.06,299.97,60.043,1547022604,"201051344000633","174011545737251",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32532,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022654,88564.00
01/09/2019 03:30,2,0.000,ALERT,211.25,299.67,60.033,1547022604,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8661,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022655,88565.00
01/09/2019 03:30,2,0.000,ALERT,212.38,299.37,60.022,1547022604,"201051344000648","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32474,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022657,88566.00
01/09/2019 03:30,2,0.000,ALERT,212.83,299.97,60.028,1547022604,"201051344000645","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32473,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547022659,88567.00
01/09/2019 03:30,2,0.000,ALERT,212.38,300.87,60.049,1547022604,"201051344000569","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1214331.4,1214331.4,751,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547022661,88568.00
01/09/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1547022604,"179051228000119","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,789.8,789.8,755,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547022663,88569.00
01/09/2019 03:45,2,0.000,ALERT,212.38,301.17,60.017,1547023504,"201051344000579","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1214278.2,1214278.2,759,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023506,88570.00
01/09/2019 03:45,2,0.000,ALERT,211.48,298.77,60.028,1547023504,"201051344001025","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8684,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023508,88571.00
01/09/2019 03:45,2,0.000,ALERT,211.48,299.37,60.017,1547023504,"201051344001093","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8667,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023510,88572.00
01/09/2019 03:45,2,0.000,ALERT,212.38,300.57,60.022,1547023504,"201051344000458","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1200489.6,1200489.6,759,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023511,88573.00
01/09/2019 03:45,2,0.000,ALERT,211.48,299.97,60.012,1547023504,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8659,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023513,88574.00
01/09/2019 03:45,2,0.000,ALERT,212.16,300.57,60.022,1547023504,"201051344000988","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,936743.1,936743.1,759,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023515,88575.00
01/09/2019 03:45,2,0.000,ALERT,212.16,300.57,59.975,1547023504,"201051344000582","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8627,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023517,88576.00
01/09/2019 03:45,2,0.000,ALERT,212.38,301.47,60.012,1547023504,"201051344000868","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32485,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023519,88577.00
01/09/2019 03:45,2,0.000,ALERT,212.83,301.17,60.017,1547023504,"201051344000576","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4945,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023521,88578.00
01/09/2019 03:45,2,0.000,ALERT,212.61,300.57,60.017,1547023504,"201051344001158","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1180788.3,1180788.3,757,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023522,88579.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.07,59.980,1547023504,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8636,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023524,88580.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.37,60.012,1547023504,"201051344000417","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,967852.0,967852.0,8696,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023526,88581.00
01/09/2019 03:45,2,0.000,ALERT,211.93,299.67,59.985,1547023504,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8666,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023528,88582.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.07,59.985,1547023504,"201051344000651","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8663,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023530,88583.00
01/09/2019 03:45,2,0.000,ALERT,212.16,301.47,60.028,1547023504,"201051344000594","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32460,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023532,88584.00
01/09/2019 03:45,2,0.000,ALERT,212.61,300.57,60.006,1547023504,"201051344000469","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1189374.0,1189374.0,758,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023533,88585.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.97,60.012,1547023504,"201051344000585","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8705,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023535,88586.00
01/09/2019 03:45,2,0.000,ALERT,213.06,300.57,60.017,1547023504,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1205023.3,1205023.3,757,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023537,88587.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.67,60.006,1547023504,"201051344001145","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8648,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023539,88588.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.37,60.006,1547023504,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8660,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023541,88589.00
01/09/2019 03:45,2,0.000,ALERT,211.48,299.67,59.975,1547023504,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8649,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023543,88590.00
01/09/2019 03:45,2,0.000,ALERT,212.38,300.87,60.006,1547023504,"201051344000983","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1204700.4,1204700.4,757,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023544,88591.00
01/09/2019 03:45,2,0.000,ALERT,211.70,299.07,60.006,1547023504,"201051344001203","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8687,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023546,88592.00
01/09/2019 03:45,2,0.000,ALERT,211.48,299.67,60.006,1547023504,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8672,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023548,88593.00
01/09/2019 03:45,2,0.000,ALERT,211.25,299.37,60.012,1547023504,"201051344000646","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8665,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023550,88594.00
01/09/2019 03:45,2,0.000,ALERT,212.61,300.27,60.006,1547023504,"201051344000867","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32483,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023552,88595.00
01/09/2019 03:45,2,0.000,ALERT,213.06,300.27,60.006,1547023504,"201051344000633","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023554,88596.00
01/09/2019 03:45,2,0.000,ALERT,211.03,299.37,60.017,1547023504,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8663,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023555,88597.00
01/09/2019 03:45,2,0.000,ALERT,212.38,299.97,60.012,1547023504,"201051344000648","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32476,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023557,88598.00
01/09/2019 03:45,2,0.000,ALERT,212.61,300.57,60.017,1547023504,"201051344000645","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32475,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547023559,88599.00
01/09/2019 03:45,2,0.000,ALERT,212.38,301.17,60.006,1547023504,"201051344000569","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1214331.4,1214331.4,753,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547023561,88600.00
01/09/2019 03:45,2,0.000,ALERT,212.61,300.27,59.985,1547023504,"179051228000119","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,789.8,789.8,757,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547023563,88601.00
01/09/2019 04:00,2,0.000,ALERT,212.61,302.07,60.012,1547024404,"201051344000579","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1214278.2,1214278.2,761,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024406,88602.00
01/09/2019 04:00,2,0.000,ALERT,211.70,299.37,59.980,1547024404,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1199002.1,1199002.1,8686,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024408,88603.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.97,60.012,1547024404,"201051344001093","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8669,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024410,88604.00
01/09/2019 04:00,2,0.000,ALERT,212.38,301.17,60.022,1547024404,"201051344000458","174011545737251",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,1200489.6,1200489.6,761,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024412,88605.00
01/09/2019 04:00,2,0.000,ALERT,211.70,300.57,59.990,1547024404,"201051344000890","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8661,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024413,88606.00
01/09/2019 04:00,2,0.000,ALERT,212.16,300.87,60.028,1547024404,"201051344000988","174011545737251",0.00,-6.00,0,294.86,302.37,0.0,0.0,0.000,936743.1,936743.1,761,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024415,88607.00
01/09/2019 04:00,2,0.000,ALERT,212.38,301.17,60.028,1547024404,"201051344000582","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8629,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024417,88608.00
01/09/2019 04:00,2,0.000,ALERT,212.38,302.07,60.028,1547024404,"201051344000868","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1187547.4,1187547.4,32487,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024419,88609.00
01/09/2019 04:00,2,0.000,ALERT,212.83,302.37,60.038,1547024404,"201051344000576","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1200779.5,1200779.5,4947,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024421,88610.00
01/09/2019 04:00,2,0.000,ALERT,212.61,301.77,60.033,1547024404,"201051344001158","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1180788.3,1180788.3,759,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024422,88611.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.37,60.022,1547024404,"201051344000917","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8638,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024424,88612.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.37,60.033,1547024404,"201051344000417","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,967852.0,967852.0,8698,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024426,88613.00
01/09/2019 04:00,2,0.000,ALERT,212.16,300.27,60.028,1547024404,"201051344000685","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8668,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024428,88614.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.37,60.033,1547024404,"201051344000651","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8665,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024430,88615.00
01/09/2019 04:00,2,0.000,ALERT,212.16,301.17,60.033,1547024404,"201051344000594","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1205260.7,1205260.7,32462,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024432,88616.00
01/09/2019 04:00,2,0.000,ALERT,212.61,300.57,60.038,1547024404,"201051344000469","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1189374.0,1189374.0,760,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024434,88617.00
01/09/2019 04:00,2,0.000,ALERT,211.93,300.57,60.038,1547024404,"201051344000585","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8707,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024436,88618.00
01/09/2019 04:00,2,0.000,ALERT,213.06,299.97,60.033,1547024404,"201051344000853","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1205023.3,1205023.3,759,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024437,88619.00
01/09/2019 04:00,2,0.000,ALERT,212.16,300.27,60.028,1547024404,"201051344001145","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8650,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024439,88620.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.97,60.038,1547024404,"201051344000438","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8662,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024441,88621.00
01/09/2019 04:00,2,0.000,ALERT,211.48,299.97,60.038,1547024404,"201051344001135","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8651,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024443,88622.00
01/09/2019 04:00,2,0.000,ALERT,212.38,300.27,60.038,1547024404,"201051344000983","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1204700.4,1204700.4,759,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024445,88623.00
01/09/2019 04:00,2,0.000,ALERT,211.93,299.67,60.038,1547024404,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,1194944.1,1194944.1,8689,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024447,88624.00
01/09/2019 04:00,2,0.000,ALERT,211.93,300.57,60.033,1547024404,"201051344001230","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1189503.5,1189503.5,8674,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024448,88625.00
01/09/2019 04:00,2,0.000,ALERT,211.70,299.97,60.006,1547024404,"201051344000646","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8667,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024450,88626.00
01/09/2019 04:00,2,0.000,ALERT,212.61,299.67,60.033,1547024404,"201051344000867","174011545737251",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32485,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024452,88627.00
01/09/2019 04:00,2,0.000,ALERT,213.06,299.97,60.028,1547024404,"201051344000633","174011545737251",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32536,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024454,88628.00
01/09/2019 04:00,2,0.000,ALERT,211.25,300.27,59.985,1547024404,"201051344000955","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8665,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024456,88629.00
01/09/2019 04:00,2,0.000,ALERT,212.38,299.07,60.028,1547024404,"201051344000648","174011545737251",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,1193204.7,1193204.7,32478,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024457,88630.00
01/09/2019 04:00,2,0.000,ALERT,212.61,299.97,59.990,1547024404,"201051344000645","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1197491.3,1197491.3,32477,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547024459,88631.00
01/09/2019 04:00,2,0.000,ALERT,212.38,300.57,60.033,1547024404,"201051344000569","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1214331.4,1214331.4,755,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547024461,88632.00
01/09/2019 04:00,2,0.000,ALERT,212.61,299.67,60.028,1547024404,"179051228000119","174011545737251",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,789.8,789.8,759,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547024463,88633.00
01/09/2019 04:15,2,0.000,ALERT,212.61,300.87,60.022,1547025304,"201051344000579","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1214278.2,1214278.2,763,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547025306,88634.00
01/09/2019 04:15,2,0.000,ALERT,211.48,299.07,60.012,1547025304,"201051344001025","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8688,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025308,88635.00
01/09/2019 04:15,2,0.000,ALERT,211.70,299.97,60.033,1547025304,"201051344001093","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8671,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025310,88636.00
01/09/2019 04:15,2,0.000,ALERT,212.38,300.27,60.022,1547025304,"201051344000458","174011545737251",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,1200489.6,1200489.6,763,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025311,88637.00
01/09/2019 04:15,2,0.000,ALERT,211.70,299.97,60.017,1547025304,"201051344000890","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8663,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025313,88638.00
01/09/2019 04:15,2,0.000,ALERT,212.38,299.67,60.012,1547025304,"201051344000988","174011545737251",0.00,-6.00,0,295.76,302.68,0.0,0.0,0.000,936743.1,936743.1,763,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025315,88639.00
01/09/2019 04:15,2,0.000,ALERT,212.16,300.57,60.028,1547025304,"201051344000582","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8631,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025317,88640.00
01/09/2019 04:15,2,0.000,ALERT,212.38,300.87,59.996,1547025304,"201051344000868","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1187547.4,1187547.4,32489,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025319,88641.00
01/09/2019 04:15,2,0.000,ALERT,213.06,300.87,60.012,1547025304,"201051344000576","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1200779.5,1200779.5,4949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547025321,88642.00
01/09/2019 04:15,2,0.000,ALERT,212.83,299.97,60.017,1547025304,"201051344001158","174011545737251",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,1180788.3,1180788.3,761,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025323,88643.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.07,60.038,1547025304,"201051344000917","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8640,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025324,88644.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.07,60.017,1547025304,"201051344000417","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,967852.0,967852.0,8700,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025326,88645.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.37,60.017,1547025304,"201051344000685","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1196448.2,1196448.2,8670,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025328,88646.00
01/09/2019 04:15,2,0.000,ALERT,211.70,298.77,60.022,1547025304,"201051344000651","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8667,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025330,88647.00
01/09/2019 04:15,2,0.000,ALERT,212.16,300.27,60.006,1547025304,"201051344000594","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1205260.7,1205260.7,32464,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025332,88648.00
01/09/2019 04:15,2,0.000,ALERT,212.38,299.67,60.017,1547025304,"201051344000469","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1189374.0,1189374.0,762,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025333,88649.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.97,60.017,1547025304,"201051344000585","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1204992.2,1204992.2,8709,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025335,88650.00
01/09/2019 04:15,2,0.000,ALERT,212.83,299.67,60.054,1547025304,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1205023.3,1205023.3,761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025337,88651.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.67,60.054,1547025304,"201051344001145","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8652,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025339,88652.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.67,60.028,1547025304,"201051344000438","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8664,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025341,88653.00
01/09/2019 04:15,2,0.000,ALERT,211.48,299.67,60.017,1547025304,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8653,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025343,88654.00
01/09/2019 04:15,2,0.000,ALERT,212.38,299.97,60.028,1547025304,"201051344000983","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1204700.4,1204700.4,761,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025344,88655.00
01/09/2019 04:15,2,0.000,ALERT,211.93,299.37,60.028,1547025304,"201051344001203","174011545737251",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8691,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025346,88656.00
01/09/2019 04:15,2,0.000,ALERT,211.70,299.97,60.070,1547025304,"201051344001230","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1189503.5,1189503.5,8676,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025348,88657.00
01/09/2019 04:15,2,0.000,ALERT,211.25,299.37,60.038,1547025304,"201051344000646","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1184273.6,1184273.6,8669,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025350,88658.00
01/09/2019 04:15,2,0.000,ALERT,212.38,299.07,60.038,1547025304,"201051344000867","174011545737251",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32487,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025352,88659.00
01/09/2019 04:15,2,0.000,ALERT,212.83,299.37,60.012,1547025304,"201051344000633","174011545737251",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32538,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025354,88660.00
01/09/2019 04:15,2,0.000,ALERT,211.25,299.67,60.028,1547025304,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8667,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547025355,88661.00
01/09/2019 04:15,2,0.000,ALERT,212.38,299.07,60.017,1547025304,"201051344000648","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1193204.7,1193204.7,32480,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025357,88662.00
01/09/2019 04:15,2,0.000,ALERT,212.61,299.37,60.006,1547025304,"201051344000645","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1197491.3,1197491.3,32479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025359,88663.00
01/09/2019 04:15,2,0.000,ALERT,212.16,299.97,60.033,1547025304,"201051344000569","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1214331.4,1214331.4,757,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547025361,88664.00
01/09/2019 04:15,2,0.000,ALERT,212.61,299.07,60.028,1547025304,"179051228000119","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,789.8,789.8,761,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547025363,88665.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.67,59.964,1547026204,"201051344000579","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1214278.2,1214278.2,765,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026207,88666.00
01/09/2019 04:30,2,0.000,ALERT,211.25,298.77,60.001,1547026204,"201051344001025","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8690,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026208,88667.00
01/09/2019 04:30,2,0.000,ALERT,211.48,299.67,60.006,1547026204,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,1191021.3,1191021.3,8673,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026210,88668.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.07,59.969,1547026204,"201051344000458","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1200489.6,1200489.6,765,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026212,88669.00
