ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 04:30,2,0.000,ALERT,211.25,299.97,59.975,1547026204,"201051344000890","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1195500.4,1195500.4,8665,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026214,88670.00
01/09/2019 04:30,2,0.000,ALERT,211.70,298.77,60.017,1547026204,"201051344000988","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,936743.1,936743.1,765,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026216,88671.00
01/09/2019 04:30,2,0.000,ALERT,211.70,300.57,60.012,1547026204,"201051344000582","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8633,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026217,88672.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.67,60.017,1547026204,"201051344000868","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32491,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026219,88673.00
01/09/2019 04:30,2,0.000,ALERT,212.61,299.97,60.017,1547026204,"201051344000576","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4951,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026221,88674.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.07,60.006,1547026204,"201051344001158","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1180788.3,1180788.3,763,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026223,88675.00
01/09/2019 04:30,2,0.000,ALERT,211.48,299.07,60.012,1547026204,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8642,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026225,88676.00
01/09/2019 04:30,2,0.000,ALERT,211.48,298.77,59.980,1547026204,"201051344000417","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,967852.0,967852.0,8702,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026227,88677.00
01/09/2019 04:30,2,0.000,ALERT,211.70,299.37,60.012,1547026204,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8672,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026229,88678.00
01/09/2019 04:30,2,0.000,ALERT,211.48,298.77,60.022,1547026204,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1190256.3,1190256.3,8669,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026231,88679.00
01/09/2019 04:30,2,0.000,ALERT,211.70,299.67,60.017,1547026204,"201051344000594","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32466,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026232,88680.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.07,60.033,1547026204,"201051344000469","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1189374.0,1189374.0,764,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026234,88681.00
01/09/2019 04:30,2,0.000,ALERT,211.48,299.97,60.012,1547026204,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8711,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026236,88682.00
01/09/2019 04:30,2,0.000,ALERT,212.61,299.07,60.059,1547026204,"201051344000853","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1205023.3,1205023.3,763,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026238,88683.00
01/09/2019 04:30,2,0.000,ALERT,211.70,299.97,60.012,1547026204,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1203856.5,1203856.5,8654,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026240,88684.00
01/09/2019 04:30,2,0.000,ALERT,211.48,299.37,60.012,1547026204,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1197913.0,1197913.0,8666,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026241,88685.00
01/09/2019 04:30,2,0.000,ALERT,211.25,299.67,60.033,1547026204,"201051344001135","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1186320.6,1186320.6,8655,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026243,88686.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.37,60.022,1547026204,"201051344000983","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1204700.4,1204700.4,763,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026245,88687.00
01/09/2019 04:30,2,0.000,ALERT,211.25,299.07,60.033,1547026204,"201051344001203","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1194944.1,1194944.1,8693,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547026247,88688.00
01/09/2019 04:30,2,0.000,ALERT,211.25,299.97,60.017,1547026204,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8678,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026249,88689.00
01/09/2019 04:30,2,0.000,ALERT,211.25,299.37,60.059,1547026204,"201051344000646","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1184273.6,1184273.6,8671,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026250,88690.00
01/09/2019 04:30,2,0.000,ALERT,212.38,298.77,60.043,1547026204,"201051344000867","174011545737251",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32489,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026252,88691.00
01/09/2019 04:30,2,0.000,ALERT,212.83,298.77,60.028,1547026204,"201051344000633","174011545737251",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,1185228.4,1185228.4,32540,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026254,88692.00
01/09/2019 04:30,2,0.000,ALERT,211.03,299.67,60.038,1547026204,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8669,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026256,88693.00
01/09/2019 04:30,2,0.000,ALERT,212.16,298.47,60.022,1547026204,"201051344000648","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32482,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026258,88694.00
01/09/2019 04:30,2,0.000,ALERT,212.38,299.07,60.017,1547026204,"201051344000645","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1197491.3,1197491.3,32481,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026260,88695.00
01/09/2019 04:30,2,0.000,ALERT,212.16,299.97,60.028,1547026204,"201051344000569","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1214331.4,1214331.4,759,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547026262,88696.00
01/09/2019 04:30,2,0.000,ALERT,212.61,298.77,60.028,1547026204,"179051228000119","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,789.8,789.8,763,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547026263,88697.00
01/09/2019 04:45,2,0.000,ALERT,212.38,301.17,59.969,1547027104,"201051344000579","174011545737251",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,1214278.2,1214278.2,767,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027107,88698.00
01/09/2019 04:45,2,0.000,ALERT,211.48,298.47,60.012,1547027104,"201051344001025","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1199002.1,1199002.1,8692,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027108,88699.00
01/09/2019 04:45,2,0.000,ALERT,211.48,299.37,60.006,1547027104,"201051344001093","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1191021.3,1191021.3,8675,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027110,88700.00
01/09/2019 04:45,2,0.000,ALERT,212.16,300.57,60.017,1547027104,"201051344000458","174011545737251",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,1200489.6,1200489.6,767,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027112,88701.00
01/09/2019 04:45,2,0.000,ALERT,211.48,299.97,60.017,1547027104,"201051344000890","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1195500.4,1195500.4,8667,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547027114,88702.00
01/09/2019 04:45,2,0.000,ALERT,212.16,300.27,60.022,1547027104,"201051344000988","174011545737251",0.00,-6.00,0,294.26,302.68,0.0,0.0,0.000,936743.1,936743.1,767,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027116,88703.00
01/09/2019 04:45,2,0.000,ALERT,211.93,299.97,60.022,1547027104,"201051344000582","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1175402.8,1175402.8,8635,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027117,88704.00
01/09/2019 04:45,2,0.000,ALERT,212.38,301.17,60.012,1547027104,"201051344000868","174011545737251",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,1187547.4,1187547.4,32493,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547027119,88705.00
01/09/2019 04:45,2,0.000,ALERT,212.61,301.17,59.985,1547027104,"201051344000576","174011545737251",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,1200779.5,1200779.5,4953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027121,88706.00
01/09/2019 04:45,2,0.000,ALERT,212.38,300.57,59.990,1547027104,"201051344001158","174011545737251",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,1180788.3,1180788.3,765,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027123,88707.00
01/09/2019 04:45,2,0.000,ALERT,211.70,299.07,60.043,1547027104,"201051344000917","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1192096.2,1192096.2,8644,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547027125,88708.00
01/09/2019 04:45,2,0.000,ALERT,211.70,298.77,60.017,1547027104,"201051344000417","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,967852.0,967852.0,8704,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027127,88709.00
01/09/2019 04:45,2,0.000,ALERT,211.93,299.67,60.049,1547027104,"201051344000685","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1196448.2,1196448.2,8674,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027128,88710.00
01/09/2019 04:45,2,0.000,ALERT,211.70,298.77,60.022,1547027104,"201051344000651","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1190256.3,1190256.3,8671,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027130,88711.00
01/09/2019 04:45,2,0.000,ALERT,211.93,301.17,60.017,1547027104,"201051344000594","174011545737251",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,1205260.7,1205260.7,32468,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027132,88712.00
01/09/2019 04:45,2,0.000,ALERT,212.61,300.87,59.985,1547027104,"201051344000469","174011545737251",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,1189374.0,1189374.0,766,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027134,88713.00
01/09/2019 04:45,2,0.000,ALERT,211.70,299.67,60.017,1547027104,"201051344000585","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1204992.2,1204992.2,8713,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027136,88714.00
01/09/2019 04:45,2,0.000,ALERT,213.06,300.57,60.017,1547027104,"201051344000853","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1205023.3,1205023.3,765,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027138,88715.00
01/09/2019 04:45,2,0.000,ALERT,211.93,299.97,60.017,1547027104,"201051344001145","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1203856.5,1203856.5,8656,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027139,88716.00
01/09/2019 04:45,2,0.000,ALERT,211.70,299.67,60.028,1547027104,"201051344000438","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1197913.0,1197913.0,8668,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027141,88717.00
01/09/2019 04:45,2,0.000,ALERT,211.25,299.37,60.028,1547027104,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1186320.6,1186320.6,8657,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027143,88718.00
01/09/2019 04:45,2,0.000,ALERT,212.38,300.57,59.996,1547027104,"201051344000983","174011545737251",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,1204700.4,1204700.4,765,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027145,88719.00
01/09/2019 04:45,2,0.000,ALERT,211.48,298.77,60.028,1547027104,"201051344001203","174011545737251",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,1194944.1,1194944.1,8695,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027147,88720.00
01/09/2019 04:45,2,0.000,ALERT,211.48,299.97,60.028,1547027104,"201051344001230","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1189503.5,1189503.5,8680,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027149,88721.00
01/09/2019 04:45,2,0.000,ALERT,211.25,299.37,60.028,1547027104,"201051344000646","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1184273.6,1184273.6,8673,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547027150,88722.00
01/09/2019 04:45,2,0.000,ALERT,212.61,299.97,60.033,1547027104,"201051344000867","174011545737251",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,1186350.5,1186350.5,32491,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027152,88723.00
01/09/2019 04:45,2,0.000,ALERT,213.06,300.57,60.038,1547027104,"201051344000633","174011545737251",0.00,-6.50,0,295.16,302.68,0.0,0.0,0.000,1185228.4,1185228.4,32542,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547027154,88724.00
01/09/2019 04:45,2,0.000,ALERT,211.25,299.67,60.038,1547027104,"201051344000955","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1203064.1,1203064.1,8671,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027156,88725.00
01/09/2019 04:45,2,0.000,ALERT,212.38,299.97,60.033,1547027104,"201051344000648","174011545737251",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,1193204.7,1193204.7,32484,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027158,88726.00
01/09/2019 04:45,2,0.000,ALERT,212.61,300.87,60.033,1547027104,"201051344000645","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027160,88727.00
01/09/2019 04:45,2,0.000,ALERT,212.38,301.77,60.033,1547027104,"201051344000569","174011545737251",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,1214331.4,1214331.4,761,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547027162,88728.00
01/09/2019 04:45,2,0.000,ALERT,212.83,300.87,60.028,1547027104,"179051228000119","174011545737251",0.00,-4.00,0,295.46,302.68,0.0,0.0,0.000,789.8,789.8,765,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547027163,88729.00
01/09/2019 05:00,2,0.000,ALERT,212.16,300.27,60.038,1547028004,"201051344000579","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1214278.2,1214278.2,769,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028006,88730.00
01/09/2019 05:00,2,0.000,ALERT,210.80,297.87,60.001,1547028004,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1199002.1,1199002.1,8694,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028008,88731.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.77,60.043,1547028004,"201051344001093","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1191021.3,1191021.3,8677,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028010,88732.00
01/09/2019 05:00,2,0.000,ALERT,212.16,299.67,60.017,1547028004,"201051344000458","174011545737251",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,1200489.6,1200489.6,769,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028011,88733.00
01/09/2019 05:00,2,0.000,ALERT,211.25,299.07,60.038,1547028004,"201051344000890","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8669,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028013,88734.00
01/09/2019 05:00,2,0.000,ALERT,211.93,299.07,60.054,1547028004,"201051344000988","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,936743.1,936743.1,769,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028015,88735.00
01/09/2019 05:00,2,0.000,ALERT,211.48,299.37,60.028,1547028004,"201051344000582","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1175402.8,1175402.8,8637,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028017,88736.00
01/09/2019 05:00,2,0.000,ALERT,211.93,299.67,60.028,1547028004,"201051344000868","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1187547.4,1187547.4,32495,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028019,88737.00
01/09/2019 05:00,2,0.000,ALERT,212.38,299.67,60.033,1547028004,"201051344000576","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1200779.5,1200779.5,4955,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028020,88738.00
01/09/2019 05:00,2,0.000,ALERT,211.93,299.07,60.033,1547028004,"201051344001158","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1180788.3,1180788.3,767,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028022,88739.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.17,60.033,1547028004,"201051344000917","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8646,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028024,88740.00
01/09/2019 05:00,2,0.000,ALERT,211.25,297.87,60.028,1547028004,"201051344000417","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,967852.0,967852.0,8706,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028026,88741.00
01/09/2019 05:00,2,0.000,ALERT,211.03,297.87,60.028,1547028004,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1196448.2,1196448.2,8676,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028028,88742.00
01/09/2019 05:00,2,0.000,ALERT,210.80,297.26,60.022,1547028004,"201051344000651","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1190256.3,1190256.3,8673,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028030,88743.00
01/09/2019 05:00,2,0.000,ALERT,211.70,299.67,60.022,1547028004,"201051344000594","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1205260.7,1205260.7,32470,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028031,88744.00
01/09/2019 05:00,2,0.000,ALERT,212.16,299.37,60.028,1547028004,"201051344000469","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1189374.0,1189374.0,768,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028033,88745.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.77,60.028,1547028004,"201051344000585","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1204992.2,1204992.2,8715,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028035,88746.00
01/09/2019 05:00,2,0.000,ALERT,212.61,298.77,60.028,1547028004,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1205023.3,1205023.3,767,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028037,88747.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.77,60.033,1547028004,"201051344001145","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1203856.5,1203856.5,8658,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028039,88748.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.47,60.017,1547028004,"201051344000438","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1197913.0,1197913.0,8670,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028041,88749.00
01/09/2019 05:00,2,0.000,ALERT,210.80,298.47,60.022,1547028004,"201051344001135","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1186320.6,1186320.6,8659,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028042,88750.00
01/09/2019 05:00,2,0.000,ALERT,212.16,299.37,60.028,1547028004,"201051344000983","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1204700.4,1204700.4,767,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028044,88751.00
01/09/2019 05:00,2,0.000,ALERT,211.25,298.17,60.028,1547028004,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1194944.1,1194944.1,8697,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028046,88752.00
01/09/2019 05:00,2,0.000,ALERT,210.80,298.47,60.054,1547028004,"201051344001230","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1189503.5,1189503.5,8682,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028048,88753.00
01/09/2019 05:00,2,0.000,ALERT,210.80,298.17,60.017,1547028004,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1184273.6,1184273.6,8675,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028050,88754.00
01/09/2019 05:00,2,0.000,ALERT,212.38,298.47,60.017,1547028004,"201051344000867","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,1186350.5,1186350.5,32493,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028051,88755.00
01/09/2019 05:00,2,0.000,ALERT,212.61,298.77,59.980,1547028004,"201051344000633","174011545737251",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32544,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028053,88756.00
01/09/2019 05:00,2,0.000,ALERT,210.57,298.47,60.017,1547028004,"201051344000955","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1203064.1,1203064.1,8673,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028055,88757.00
01/09/2019 05:00,2,0.000,ALERT,212.16,298.47,60.012,1547028004,"201051344000648","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1193204.7,1193204.7,32486,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028057,88758.00
01/09/2019 05:00,2,0.000,ALERT,212.38,298.77,60.022,1547028004,"201051344000645","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32485,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028059,88759.00
01/09/2019 05:00,2,0.000,ALERT,212.16,299.67,60.017,1547028004,"201051344000569","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1214331.4,1214331.4,763,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028060,88760.00
01/09/2019 05:00,2,0.000,ALERT,212.38,298.47,59.996,1547028004,"179051228000119","174011545737251",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,789.8,789.8,767,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547028062,88761.00
01/09/2019 05:15,2,0.000,ALERT,211.03,298.77,60.006,1547028904,"201051344000579","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1214278.2,1214278.2,771,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028907,88762.00
01/09/2019 05:15,2,0.000,ALERT,210.12,296.96,60.022,1547028904,"201051344001025","174011545737251",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,1199002.1,1199002.1,8696,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028908,88763.00
01/09/2019 05:15,2,0.000,ALERT,210.35,297.57,60.012,1547028904,"201051344001093","174011545737251",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,1191021.3,1191021.3,8679,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028910,88764.00
01/09/2019 05:15,2,0.000,ALERT,211.03,298.17,60.022,1547028904,"201051344000458","174011545737251",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,1200489.6,1200489.6,771,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028912,88765.00
01/09/2019 05:15,2,0.000,ALERT,210.12,298.17,59.996,1547028904,"201051344000890","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1195500.4,1195500.4,8671,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028914,88766.00
01/09/2019 05:15,2,0.000,ALERT,210.80,297.87,60.028,1547028904,"201051344000988","174011545737251",0.00,-6.00,0,293.66,300.87,0.0,0.0,0.000,936743.1,936743.1,771,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028916,88767.00
01/09/2019 05:15,2,0.000,ALERT,210.80,298.47,60.017,1547028904,"201051344000582","174011545737251",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,1175402.8,1175402.8,8639,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028917,88768.00
01/09/2019 05:15,2,0.000,ALERT,211.03,298.47,60.059,1547028904,"201051344000868","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1187547.4,1187547.4,32497,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028919,88769.00
01/09/2019 05:15,2,0.000,ALERT,211.48,298.47,60.028,1547028904,"201051344000576","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1200779.5,1200779.5,4957,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028921,88770.00
01/09/2019 05:15,2,0.000,ALERT,211.25,297.87,60.028,1547028904,"201051344001158","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1180788.3,1180788.3,769,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028923,88771.00
01/09/2019 05:15,2,0.000,ALERT,210.57,296.96,60.017,1547028904,"201051344000917","174011545737251",0.00,-5.00,0,293.96,300.27,0.0,0.0,0.000,1192096.2,1192096.2,8648,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028925,88772.00
01/09/2019 05:15,2,0.000,ALERT,210.57,297.26,60.033,1547028904,"201051344000417","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,967852.0,967852.0,8708,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028926,88773.00
01/09/2019 05:15,2,0.000,ALERT,210.57,297.57,60.017,1547028904,"201051344000685","174011545737251",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,1196448.2,1196448.2,8678,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028928,88774.00
01/09/2019 05:15,2,0.000,ALERT,210.35,296.66,59.996,1547028904,"201051344000651","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1190256.3,1190256.3,8675,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028930,88775.00
01/09/2019 05:15,2,0.000,ALERT,210.57,298.17,60.028,1547028904,"201051344000594","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1205260.7,1205260.7,32472,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028932,88776.00
01/09/2019 05:15,2,0.000,ALERT,211.03,297.87,60.022,1547028904,"201051344000469","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1189374.0,1189374.0,770,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028934,88777.00
01/09/2019 05:15,2,0.000,ALERT,210.35,297.57,60.033,1547028904,"201051344000585","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1204992.2,1204992.2,8717,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028936,88778.00
01/09/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1547028904,"201051344000853","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1205023.3,1205023.3,769,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028937,88779.00
01/09/2019 05:15,2,0.000,ALERT,210.35,297.87,60.022,1547028904,"201051344001145","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1203856.5,1203856.5,8660,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028939,88780.00
01/09/2019 05:15,2,0.000,ALERT,210.35,297.57,60.033,1547028904,"201051344000438","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1197913.0,1197913.0,8672,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028941,88781.00
01/09/2019 05:15,2,0.000,ALERT,209.90,297.57,60.022,1547028904,"201051344001135","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1186320.6,1186320.6,8661,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028943,88782.00
01/09/2019 05:15,2,0.000,ALERT,211.03,297.87,60.017,1547028904,"201051344000983","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1204700.4,1204700.4,769,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028945,88783.00
01/09/2019 05:15,2,0.000,ALERT,210.35,297.26,60.006,1547028904,"201051344001203","174011545737251",0.00,-7.00,0,295.16,301.47,0.0,0.0,0.000,1194944.1,1194944.1,8699,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028947,88784.00
01/09/2019 05:15,2,0.000,ALERT,210.12,297.87,60.022,1547028904,"201051344001230","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1189503.5,1189503.5,8684,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028949,88785.00
01/09/2019 05:15,2,0.000,ALERT,209.90,297.57,60.022,1547028904,"201051344000646","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1184273.6,1184273.6,8677,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028951,88786.00
01/09/2019 05:15,2,0.000,ALERT,211.25,297.26,59.990,1547028904,"201051344000867","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1186350.5,1186350.5,32495,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028952,88787.00
01/09/2019 05:15,2,0.000,ALERT,211.70,297.57,60.017,1547028904,"201051344000633","174011545737251",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,1185228.4,1185228.4,32546,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028954,88788.00
01/09/2019 05:15,2,0.000,ALERT,209.90,297.57,60.054,1547028904,"201051344000955","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1203064.1,1203064.1,8675,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028956,88789.00
01/09/2019 05:15,2,0.000,ALERT,211.03,297.26,60.028,1547028904,"201051344000648","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1193204.7,1193204.7,32488,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547028958,88790.00
01/09/2019 05:15,2,0.000,ALERT,211.48,297.57,60.022,1547028904,"201051344000645","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1197491.3,1197491.3,32487,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028960,88791.00
01/09/2019 05:15,2,0.000,ALERT,211.03,298.47,60.028,1547028904,"201051344000569","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1214331.4,1214331.4,765,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547028961,88792.00
01/09/2019 05:15,2,0.000,ALERT,211.25,297.26,59.990,1547028904,"179051228000119","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,789.8,789.8,769,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547028963,88793.00
01/09/2019 05:30,2,0.000,ALERT,211.25,298.47,60.028,1547029805,"201051344000579","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1214278.2,1214278.2,773,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029807,88794.00
01/09/2019 05:30,2,0.000,ALERT,209.90,296.66,60.033,1547029805,"201051344001025","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,1199002.1,1199002.1,8698,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029809,88795.00
01/09/2019 05:30,2,0.000,ALERT,210.12,297.57,60.033,1547029805,"201051344001093","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1191021.3,1191021.3,8681,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029811,88796.00
01/09/2019 05:30,2,0.000,ALERT,211.03,297.87,60.033,1547029805,"201051344000458","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1200489.6,1200489.6,773,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029813,88797.00
01/09/2019 05:30,2,0.000,ALERT,210.12,298.17,60.033,1547029805,"201051344000890","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1195500.4,1195500.4,8673,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029814,88798.00
01/09/2019 05:30,2,0.000,ALERT,211.03,297.57,60.006,1547029805,"201051344000988","174011545737251",0.00,-6.00,0,293.06,299.67,0.0,0.0,0.000,936743.1,936743.1,773,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029816,88799.00
01/09/2019 05:30,2,0.000,ALERT,210.80,298.47,60.028,1547029805,"201051344000582","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1175402.8,1175402.8,8641,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029818,88800.00
01/09/2019 05:30,2,0.000,ALERT,211.03,298.47,60.033,1547029805,"201051344000868","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1187547.4,1187547.4,32499,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029820,88801.00
01/09/2019 05:30,2,0.000,ALERT,211.48,298.17,60.033,1547029805,"201051344000576","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1200779.5,1200779.5,4959,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029822,88802.00
01/09/2019 05:30,2,0.000,ALERT,211.25,297.57,60.033,1547029805,"201051344001158","174011545737251",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,1180788.3,1180788.3,771,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029824,88803.00
01/09/2019 05:30,2,0.000,ALERT,210.57,297.57,60.033,1547029805,"201051344000917","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1192096.2,1192096.2,8650,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029826,88804.00
01/09/2019 05:30,2,0.000,ALERT,210.35,297.26,60.033,1547029805,"201051344000417","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,967852.0,967852.0,8710,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029827,88805.00
01/09/2019 05:30,2,0.000,ALERT,210.57,297.87,60.022,1547029805,"201051344000685","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1196448.2,1196448.2,8680,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029829,88806.00
01/09/2019 05:30,2,0.000,ALERT,210.35,296.96,60.028,1547029805,"201051344000651","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1190256.3,1190256.3,8677,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029831,88807.00
01/09/2019 05:30,2,0.000,ALERT,210.80,298.17,60.022,1547029805,"201051344000594","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1205260.7,1205260.7,32474,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029833,88808.00
01/09/2019 05:30,2,0.000,ALERT,211.48,297.87,60.033,1547029805,"201051344000469","174011545737251",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,1189374.0,1189374.0,772,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029835,88809.00
01/09/2019 05:30,2,0.000,ALERT,210.35,298.17,60.033,1547029805,"201051344000585","174011545737251",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,1204992.2,1204992.2,8719,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029836,88810.00
01/09/2019 05:30,2,0.000,ALERT,211.48,297.26,60.075,1547029805,"201051344000853","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1205023.3,1205023.3,771,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029838,88811.00
01/09/2019 05:30,2,0.000,ALERT,210.35,297.87,60.028,1547029805,"201051344001145","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1203856.5,1203856.5,8662,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029840,88812.00
01/09/2019 05:30,2,0.000,ALERT,210.35,297.87,60.033,1547029805,"201051344000438","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1197913.0,1197913.0,8674,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029842,88813.00
01/09/2019 05:30,2,0.000,ALERT,209.90,297.57,60.043,1547029805,"201051344001135","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1186320.6,1186320.6,8663,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029844,88814.00
