ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 05:30,2,0.000,ALERT,211.25,297.87,60.043,1547029805,"201051344000983","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1204700.4,1204700.4,771,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029846,88815.00
01/09/2019 05:30,2,0.000,ALERT,210.35,297.26,60.028,1547029805,"201051344001203","174011545737251",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,1194944.1,1194944.1,8701,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029847,88816.00
01/09/2019 05:30,2,0.000,ALERT,210.35,298.17,60.038,1547029805,"201051344001230","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1189503.5,1189503.5,8686,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547029849,88817.00
01/09/2019 05:30,2,0.000,ALERT,210.12,297.57,60.017,1547029805,"201051344000646","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1184273.6,1184273.6,8679,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029851,88818.00
01/09/2019 05:30,2,0.000,ALERT,211.25,296.96,60.043,1547029805,"201051344000867","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1186350.5,1186350.5,32497,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029853,88819.00
01/09/2019 05:30,2,0.000,ALERT,211.93,297.57,60.054,1547029805,"201051344000633","174011545737251",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,1185228.4,1185228.4,32548,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029855,88820.00
01/09/2019 05:30,2,0.000,ALERT,209.90,297.57,60.065,1547029805,"201051344000955","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1203064.1,1203064.1,8677,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029856,88821.00
01/09/2019 05:30,2,0.000,ALERT,211.25,296.96,60.043,1547029805,"201051344000648","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1193204.7,1193204.7,32490,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029858,88822.00
01/09/2019 05:30,2,0.000,ALERT,211.70,297.57,60.043,1547029805,"201051344000645","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1197491.3,1197491.3,32489,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029860,88823.00
01/09/2019 05:30,2,0.000,ALERT,211.25,297.87,60.038,1547029805,"201051344000569","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1214331.4,1214331.4,767,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547029862,88824.00
01/09/2019 05:30,2,0.000,ALERT,211.48,296.96,60.043,1547029805,"179051228000119","174011545737251",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,789.8,789.8,771,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547029864,88825.00
01/09/2019 05:45,2,0.000,ALERT,211.25,298.47,60.033,1547030704,"201051344000579","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1214278.2,1214278.2,775,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030706,88826.00
01/09/2019 05:45,2,0.000,ALERT,210.12,296.66,60.033,1547030704,"201051344001025","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1199002.1,1199002.1,8700,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030708,88827.00
01/09/2019 05:45,2,0.000,ALERT,210.12,297.57,60.012,1547030704,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1191021.3,1191021.3,8683,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030710,88828.00
01/09/2019 05:45,2,0.000,ALERT,211.03,297.57,60.006,1547030704,"201051344000458","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1200489.6,1200489.6,775,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030712,88829.00
01/09/2019 05:45,2,0.000,ALERT,210.12,297.87,60.038,1547030704,"201051344000890","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1195500.4,1195500.4,8675,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030713,88830.00
01/09/2019 05:45,2,0.000,ALERT,210.80,297.57,60.017,1547030704,"201051344000988","174011545737251",0.00,-6.00,0,293.06,299.67,0.0,0.0,0.000,936743.1,936743.1,775,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030715,88831.00
01/09/2019 05:45,2,0.000,ALERT,210.80,298.77,60.028,1547030704,"201051344000582","174011545737251",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,1175402.8,1175402.8,8643,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030717,88832.00
01/09/2019 05:45,2,0.000,ALERT,211.03,298.47,60.028,1547030704,"201051344000868","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1187547.4,1187547.4,32501,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030719,88833.00
01/09/2019 05:45,2,0.000,ALERT,211.48,298.17,60.022,1547030704,"201051344000576","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1200779.5,1200779.5,4961,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030721,88834.00
01/09/2019 05:45,2,0.000,ALERT,211.25,297.87,60.022,1547030704,"201051344001158","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1180788.3,1180788.3,773,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030723,88835.00
01/09/2019 05:45,2,0.000,ALERT,210.35,297.26,60.012,1547030704,"201051344000917","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1192096.2,1192096.2,8652,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030724,88836.00
01/09/2019 05:45,2,0.000,ALERT,210.35,296.96,60.028,1547030704,"201051344000417","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,967852.0,967852.0,8712,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030726,88837.00
01/09/2019 05:45,2,0.000,ALERT,210.57,297.57,60.022,1547030704,"201051344000685","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1196448.2,1196448.2,8682,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030728,88838.00
01/09/2019 05:45,2,0.000,ALERT,210.35,296.66,60.038,1547030704,"201051344000651","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1190256.3,1190256.3,8679,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030730,88839.00
01/09/2019 05:45,2,0.000,ALERT,210.80,298.17,60.022,1547030704,"201051344000594","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1205260.7,1205260.7,32476,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030732,88840.00
01/09/2019 05:45,2,0.000,ALERT,211.25,297.87,60.017,1547030704,"201051344000469","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1189374.0,1189374.0,774,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030734,88841.00
01/09/2019 05:45,2,0.000,ALERT,210.35,297.87,60.070,1547030704,"201051344000585","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1204992.2,1204992.2,8721,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030735,88842.00
01/09/2019 05:45,2,0.000,ALERT,211.70,297.57,60.022,1547030704,"201051344000853","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1205023.3,1205023.3,773,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030737,88843.00
01/09/2019 05:45,2,0.000,ALERT,210.35,297.57,60.022,1547030704,"201051344001145","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1203856.5,1203856.5,8664,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030739,88844.00
01/09/2019 05:45,2,0.000,ALERT,210.35,297.57,60.028,1547030704,"201051344000438","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1197913.0,1197913.0,8676,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030741,88845.00
01/09/2019 05:45,2,0.000,ALERT,209.90,297.57,60.017,1547030704,"201051344001135","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1186320.6,1186320.6,8665,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030743,88846.00
01/09/2019 05:45,2,0.000,ALERT,211.03,297.87,60.070,1547030704,"201051344000983","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1204700.4,1204700.4,773,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030745,88847.00
01/09/2019 05:45,2,0.000,ALERT,210.35,296.96,60.022,1547030704,"201051344001203","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1194944.1,1194944.1,8703,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030746,88848.00
01/09/2019 05:45,2,0.000,ALERT,210.12,297.87,60.022,1547030704,"201051344001230","174011545737251",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,1189503.5,1189503.5,8688,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030748,88849.00
01/09/2019 05:45,2,0.000,ALERT,209.90,297.26,60.017,1547030704,"201051344000646","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1184273.6,1184273.6,8681,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030750,88850.00
01/09/2019 05:45,2,0.000,ALERT,211.25,296.96,60.028,1547030704,"201051344000867","174011545737251",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,1186350.5,1186350.5,32499,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030752,88851.00
01/09/2019 05:45,2,0.000,ALERT,211.70,297.26,60.022,1547030704,"201051344000633","174011545737251",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,1185228.4,1185228.4,32550,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030754,88852.00
01/09/2019 05:45,2,0.000,ALERT,209.67,297.57,60.012,1547030704,"201051344000955","174011545737251",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,1203064.1,1203064.1,8679,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030755,88853.00
01/09/2019 05:45,2,0.000,ALERT,211.25,296.96,60.038,1547030704,"201051344000648","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1193204.7,1193204.7,32492,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547030757,88854.00
01/09/2019 05:45,2,0.000,ALERT,211.48,297.26,60.017,1547030704,"201051344000645","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1197491.3,1197491.3,32491,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030759,88855.00
01/09/2019 05:45,2,0.000,ALERT,211.03,298.17,60.012,1547030704,"201051344000569","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1214331.4,1214331.4,769,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547030761,88856.00
01/09/2019 05:45,2,0.000,ALERT,211.48,297.26,60.054,1547030704,"179051228000119","174011545737251",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,789.8,789.8,773,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547030763,88857.00
01/09/2019 06:00,2,0.000,ALERT,210.80,298.77,60.038,1547031605,"201051344000579","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1214278.2,1214278.2,777,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031607,88858.00
01/09/2019 06:00,2,0.000,ALERT,209.44,296.36,60.033,1547031605,"201051344001025","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1199002.1,1199002.1,8702,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031609,88859.00
01/09/2019 06:00,2,0.000,ALERT,209.67,296.96,60.043,1547031605,"201051344001093","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1191021.3,1191021.3,8685,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031610,88860.00
01/09/2019 06:00,2,0.000,ALERT,210.80,298.17,60.006,1547031605,"201051344000458","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1200489.6,1200489.6,777,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031612,88861.00
01/09/2019 06:00,2,0.000,ALERT,209.44,296.96,60.033,1547031605,"201051344000890","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1195500.4,1195500.4,8677,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031614,88862.00
01/09/2019 06:00,2,0.000,ALERT,210.57,297.87,60.049,1547031605,"201051344000988","174011545737251",0.00,-6.00,0,293.06,299.67,0.0,0.0,0.000,936743.1,936743.1,777,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547031616,88863.00
01/09/2019 06:00,2,0.000,ALERT,209.90,297.57,60.065,1547031605,"201051344000582","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1175402.8,1175402.8,8645,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031618,88864.00
01/09/2019 06:00,2,0.000,ALERT,210.80,298.17,60.028,1547031605,"201051344000868","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1187547.4,1187547.4,32503,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031620,88865.00
01/09/2019 06:00,2,0.000,ALERT,211.48,298.47,60.022,1547031605,"201051344000576","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1200779.5,1200779.5,4963,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031621,88866.00
01/09/2019 06:00,2,0.000,ALERT,211.03,297.87,60.033,1547031605,"201051344001158","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1180788.3,1180788.3,775,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031623,88867.00
01/09/2019 06:00,2,0.000,ALERT,209.90,296.66,60.033,1547031605,"201051344000917","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1192096.2,1192096.2,8654,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031625,88868.00
01/09/2019 06:00,2,0.000,ALERT,210.12,296.66,60.028,1547031605,"201051344000417","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,967852.0,967852.0,8714,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031627,88869.00
01/09/2019 06:00,2,0.000,ALERT,210.12,297.26,60.033,1547031605,"201051344000685","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1196448.2,1196448.2,8684,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031629,88870.00
01/09/2019 06:00,2,0.000,ALERT,209.90,296.36,60.022,1547031605,"201051344000651","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1190256.3,1190256.3,8681,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547031631,88871.00
01/09/2019 06:00,2,0.000,ALERT,210.57,298.77,59.996,1547031605,"201051344000594","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1205260.7,1205260.7,32478,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031632,88872.00
01/09/2019 06:00,2,0.000,ALERT,210.80,298.17,60.028,1547031605,"201051344000469","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,1189374.0,1189374.0,776,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031634,88873.00
01/09/2019 06:00,2,0.000,ALERT,209.90,296.96,60.033,1547031605,"201051344000585","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1204992.2,1204992.2,8723,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031636,88874.00
01/09/2019 06:00,2,0.000,ALERT,211.25,297.87,60.038,1547031605,"201051344000853","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1205023.3,1205023.3,775,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031638,88875.00
01/09/2019 06:00,2,0.000,ALERT,209.90,296.96,60.033,1547031605,"201051344001145","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1203856.5,1203856.5,8666,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031640,88876.00
01/09/2019 06:00,2,0.000,ALERT,209.44,296.66,60.022,1547031605,"201051344000438","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1197913.0,1197913.0,8678,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031642,88877.00
01/09/2019 06:00,2,0.000,ALERT,209.22,296.96,60.028,1547031605,"201051344001135","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1186320.6,1186320.6,8667,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031643,88878.00
01/09/2019 06:00,2,0.000,ALERT,210.57,297.87,60.028,1547031605,"201051344000983","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1204700.4,1204700.4,775,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031645,88879.00
01/09/2019 06:00,2,0.000,ALERT,209.44,296.36,60.043,1547031605,"201051344001203","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1194944.1,1194944.1,8705,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031647,88880.00
01/09/2019 06:00,2,0.000,ALERT,209.44,297.26,60.033,1547031605,"201051344001230","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1189503.5,1189503.5,8690,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031649,88881.00
01/09/2019 06:00,2,0.000,ALERT,209.44,296.36,60.038,1547031605,"201051344000646","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1184273.6,1184273.6,8683,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031651,88882.00
01/09/2019 06:00,2,0.000,ALERT,210.80,297.26,60.038,1547031605,"201051344000867","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1186350.5,1186350.5,32501,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031653,88883.00
01/09/2019 06:00,2,0.000,ALERT,211.48,298.17,60.028,1547031605,"201051344000633","174011545737251",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,1185228.4,1185228.4,32552,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031655,88884.00
01/09/2019 06:00,2,0.000,ALERT,209.22,297.26,60.033,1547031605,"201051344000955","174011545737251",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,1203064.1,1203064.1,8681,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547031656,88885.00
01/09/2019 06:00,2,0.000,ALERT,210.80,297.57,60.001,1547031605,"201051344000648","174011545737251",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,1193204.7,1193204.7,32494,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547031658,88886.00
01/09/2019 06:00,2,0.000,ALERT,211.03,298.17,60.059,1547031605,"201051344000645","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1197491.3,1197491.3,32493,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031660,88887.00
01/09/2019 06:00,2,0.000,ALERT,210.57,298.77,60.038,1547031605,"201051344000569","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1214331.4,1214331.4,771,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547031662,88888.00
01/09/2019 06:00,2,0.000,ALERT,211.03,297.57,60.012,1547031605,"179051228000119","174011545737251",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,789.8,789.8,775,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547031664,88889.00
01/09/2019 06:15,2,0.000,ALERT,210.80,300.87,59.975,1547032504,"201051344000579","174011545737251",0.00,-6.50,0,296.36,308.39,0.0,0.0,0.000,1214278.2,1214278.2,779,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032506,88890.00
01/09/2019 06:15,2,0.000,ALERT,209.90,299.97,59.996,1547032504,"201051344001025","174011545737251",0.00,-7.00,0,294.56,334.84,0.0,0.0,0.000,1199002.1,1199002.1,8704,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032508,88891.00
01/09/2019 06:15,2,0.000,ALERT,210.12,300.87,59.975,1547032504,"201051344001093","174011545737251",0.00,-5.50,0,294.86,334.24,0.0,0.0,0.000,1191021.3,1191021.3,8687,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032510,88892.00
01/09/2019 06:15,2,0.000,ALERT,210.80,300.27,59.975,1547032504,"201051344000458","174011545737251",0.00,-5.00,0,295.76,308.09,0.0,0.0,0.000,1200489.6,1200489.6,779,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032511,88893.00
01/09/2019 06:15,2,0.000,ALERT,210.12,301.47,59.980,1547032504,"201051344000890","174011545737251",0.00,-6.00,0,295.16,337.84,0.0,0.0,0.000,1195500.4,1195500.4,8679,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032513,88894.00
01/09/2019 06:15,2,0.000,ALERT,210.57,299.97,59.948,1547032504,"201051344000988","174011545737251",0.00,-6.50,0,293.36,307.18,0.0,0.0,0.000,936743.1,936743.1,779,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032515,88895.00
01/09/2019 06:15,2,0.000,ALERT,210.57,301.47,59.980,1547032504,"201051344000582","174011545737251",0.00,-7.00,0,295.76,336.04,0.0,0.0,0.000,1175402.8,1175402.8,8647,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032517,88896.00
01/09/2019 06:15,2,0.000,ALERT,210.80,300.87,59.980,1547032504,"201051344000868","174011545737251",0.00,-6.50,0,296.36,308.39,0.0,0.0,0.000,1187547.4,1187547.4,32505,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032519,88897.00
01/09/2019 06:15,2,0.000,ALERT,211.03,300.57,59.980,1547032504,"201051344000576","174011545737251",0.00,-6.50,0,296.06,308.09,0.0,0.0,0.000,1200779.5,1200779.5,4965,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032521,88898.00
01/09/2019 06:15,2,0.000,ALERT,210.80,299.97,59.969,1547032504,"201051344001158","174011545737251",0.00,-8.00,0,295.46,307.18,0.0,0.0,0.000,1180788.3,1180788.3,777,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032522,88899.00
01/09/2019 06:15,2,0.000,ALERT,210.35,300.57,59.969,1547032504,"201051344000917","174011545737251",0.00,-5.00,0,293.66,333.93,0.0,0.0,0.000,1192096.2,1192096.2,8656,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032524,88900.00
01/09/2019 06:15,2,0.000,ALERT,210.35,300.57,59.975,1547032504,"201051344000417","174011545737251",0.00,-6.50,0,294.56,335.74,0.0,0.0,0.000,967852.0,967852.0,8716,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032526,88901.00
01/09/2019 06:15,2,0.000,ALERT,210.57,301.17,59.980,1547032504,"201051344000685","174011545737251",0.00,-6.50,0,294.86,338.14,0.0,0.0,0.000,1196448.2,1196448.2,8686,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032528,88902.00
01/09/2019 06:15,2,0.000,ALERT,210.35,300.27,59.975,1547032504,"201051344000651","174011545737251",0.00,-8.00,0,294.56,333.63,0.0,0.0,0.000,1190256.3,1190256.3,8683,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032530,88903.00
01/09/2019 06:15,2,0.000,ALERT,210.57,300.87,60.017,1547032504,"201051344000594","174011545737251",0.00,-7.00,0,295.46,308.09,0.0,0.0,0.000,1205260.7,1205260.7,32480,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032531,88904.00
01/09/2019 06:15,2,0.000,ALERT,211.03,300.57,59.943,1547032504,"201051344000469","174011545737251",0.00,-7.00,0,294.86,307.48,0.0,0.0,0.000,1189374.0,1189374.0,778,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032533,88905.00
01/09/2019 06:15,2,0.000,ALERT,210.35,301.17,59.975,1547032504,"201051344000585","174011545737251",0.00,-6.00,0,294.56,334.54,0.0,0.0,0.000,1204992.2,1204992.2,8725,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032535,88906.00
01/09/2019 06:15,2,0.000,ALERT,211.48,300.27,59.980,1547032504,"201051344000853","174011545737251",0.00,-6.50,0,295.76,307.48,0.0,0.0,0.000,1205023.3,1205023.3,777,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032537,88907.00
01/09/2019 06:15,2,0.000,ALERT,210.57,301.17,59.985,1547032504,"201051344001145","174011545737251",0.00,-6.50,0,294.86,338.74,0.0,0.0,0.000,1203856.5,1203856.5,8668,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032539,88908.00
01/09/2019 06:15,2,0.000,ALERT,210.35,300.87,59.990,1547032504,"201051344000438","174011545737251",0.00,-7.00,0,294.86,336.04,0.0,0.0,0.000,1197913.0,1197913.0,8680,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032541,88909.00
01/09/2019 06:15,2,0.000,ALERT,209.90,300.87,59.985,1547032504,"201051344001135","174011545737251",0.00,-6.50,0,295.16,334.54,0.0,0.0,0.000,1186320.6,1186320.6,8669,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032542,88910.00
01/09/2019 06:15,2,0.000,ALERT,210.80,300.57,59.990,1547032504,"201051344000983","174011545737251",0.00,-6.00,0,296.06,308.09,0.0,0.0,0.000,1204700.4,1204700.4,777,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032544,88911.00
01/09/2019 06:15,2,0.000,ALERT,210.35,300.57,59.996,1547032504,"201051344001203","174011545737251",0.00,-7.00,0,294.56,335.74,0.0,0.0,0.000,1194944.1,1194944.1,8707,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032546,88912.00
01/09/2019 06:15,2,0.000,ALERT,210.12,301.47,59.985,1547032504,"201051344001230","174011545737251",0.00,-6.50,0,295.16,337.84,0.0,0.0,0.000,1189503.5,1189503.5,8692,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032548,88913.00
01/09/2019 06:15,2,0.000,ALERT,209.90,300.87,59.990,1547032504,"201051344000646","174011545737251",0.00,-6.50,0,293.96,336.04,0.0,0.0,0.000,1184273.6,1184273.6,8685,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032550,88914.00
01/09/2019 06:15,2,0.000,ALERT,211.25,299.67,59.996,1547032504,"201051344000867","174011545737251",0.00,-5.50,0,295.16,307.78,0.0,0.0,0.000,1186350.5,1186350.5,32503,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032552,88915.00
01/09/2019 06:15,2,0.000,ALERT,211.48,300.27,59.980,1547032504,"201051344000633","174011545737251",0.00,-7.00,0,294.26,307.18,0.0,0.0,0.000,1185228.4,1185228.4,32554,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547032553,88916.00
01/09/2019 06:15,2,0.000,ALERT,209.67,300.87,59.996,1547032504,"201051344000955","174011545737251",0.00,-6.50,0,295.16,336.04,0.0,0.0,0.000,1203064.1,1203064.1,8683,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032555,88917.00
01/09/2019 06:15,2,0.000,ALERT,210.80,299.37,59.990,1547032504,"201051344000648","174011545737251",0.00,-8.00,0,295.16,307.48,0.0,0.0,0.000,1193204.7,1193204.7,32496,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032557,88918.00
01/09/2019 06:15,2,0.000,ALERT,211.25,300.27,60.001,1547032504,"201051344000645","174011545737251",0.00,-6.00,0,295.76,307.48,0.0,0.0,0.000,1197491.3,1197491.3,32495,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032559,88919.00
01/09/2019 06:15,2,0.000,ALERT,210.80,300.87,59.990,1547032504,"201051344000569","174011545737251",0.00,-6.50,0,296.36,308.69,0.0,0.0,0.000,1214331.4,1214331.4,773,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547032561,88920.00
01/09/2019 06:15,2,0.000,ALERT,211.25,299.97,60.001,1547032504,"179051228000119","174011545737251",0.00,-5.00,0,294.56,306.88,0.0,0.0,0.000,789.8,789.8,777,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547032562,88921.00
01/09/2019 06:30,2,0.000,ALERT,210.57,300.57,60.001,1547033404,"201051344000579","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1214278.2,1214278.2,781,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033406,88922.00
01/09/2019 06:30,2,0.000,ALERT,209.67,299.37,59.990,1547033404,"201051344001025","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1199002.1,1199002.1,8706,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033408,88923.00
01/09/2019 06:30,2,0.000,ALERT,209.67,299.97,60.001,1547033404,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1191021.3,1191021.3,8689,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033410,88924.00
01/09/2019 06:30,2,0.000,ALERT,210.57,299.97,59.990,1547033404,"201051344000458","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1200489.6,1200489.6,781,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033412,88925.00
01/09/2019 06:30,2,0.000,ALERT,209.67,300.27,59.990,1547033404,"201051344000890","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1195500.4,1195500.4,8681,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033414,88926.00
01/09/2019 06:30,2,0.000,ALERT,210.35,299.37,60.006,1547033404,"201051344000988","174011545737251",0.00,-6.00,0,295.46,302.37,0.0,0.0,0.000,936743.1,936743.1,781,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033415,88927.00
01/09/2019 06:30,2,0.000,ALERT,210.12,300.87,60.001,1547033404,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1175402.8,1175402.8,8649,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033417,88928.00
01/09/2019 06:30,2,0.000,ALERT,210.35,300.27,59.996,1547033404,"201051344000868","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1187547.4,1187547.4,32507,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033419,88929.00
01/09/2019 06:30,2,0.000,ALERT,211.03,300.27,59.990,1547033404,"201051344000576","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1200779.5,1200779.5,4967,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033421,88930.00
01/09/2019 06:30,2,0.000,ALERT,210.57,299.67,59.996,1547033404,"201051344001158","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1180788.3,1180788.3,779,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033423,88931.00
01/09/2019 06:30,2,0.000,ALERT,209.90,299.67,59.990,1547033404,"201051344000917","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1192096.2,1192096.2,8658,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033425,88932.00
01/09/2019 06:30,2,0.000,ALERT,209.90,299.37,59.948,1547033404,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,967852.0,967852.0,8718,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033426,88933.00
01/09/2019 06:30,2,0.000,ALERT,210.12,299.97,60.028,1547033404,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1196448.2,1196448.2,8688,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033428,88934.00
01/09/2019 06:30,2,0.000,ALERT,209.67,299.07,59.990,1547033404,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1190256.3,1190256.3,8685,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033430,88935.00
01/09/2019 06:30,2,0.000,ALERT,210.12,299.97,59.985,1547033404,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1205260.7,1205260.7,32482,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033432,88936.00
01/09/2019 06:30,2,0.000,ALERT,210.57,299.67,59.990,1547033404,"201051344000469","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1189374.0,1189374.0,780,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033434,88937.00
01/09/2019 06:30,2,0.000,ALERT,209.90,300.27,60.012,1547033404,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1204992.2,1204992.2,8727,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033436,88938.00
01/09/2019 06:30,2,0.000,ALERT,211.03,299.37,59.996,1547033404,"201051344000853","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1205023.3,1205023.3,779,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033438,88939.00
01/09/2019 06:30,2,0.000,ALERT,210.12,300.27,59.996,1547033404,"201051344001145","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1203856.5,1203856.5,8670,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033440,88940.00
01/09/2019 06:30,2,0.000,ALERT,209.90,299.97,59.990,1547033404,"201051344000438","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1197913.0,1197913.0,8682,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033441,88941.00
01/09/2019 06:30,2,0.000,ALERT,209.22,299.67,59.985,1547033404,"201051344001135","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1186320.6,1186320.6,8671,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033443,88942.00
01/09/2019 06:30,2,0.000,ALERT,210.35,299.97,59.990,1547033404,"201051344000983","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1204700.4,1204700.4,779,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033445,88943.00
01/09/2019 06:30,2,0.000,ALERT,209.90,299.67,59.980,1547033404,"201051344001203","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,1194944.1,1194944.1,8709,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033447,88944.00
01/09/2019 06:30,2,0.000,ALERT,209.90,300.27,59.953,1547033404,"201051344001230","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1189503.5,1189503.5,8694,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033449,88945.00
01/09/2019 06:30,2,0.000,ALERT,209.67,299.97,59.990,1547033404,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1184273.6,1184273.6,8687,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547033451,88946.00
01/09/2019 06:30,2,0.000,ALERT,210.80,299.07,60.017,1547033404,"201051344000867","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32505,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033452,88947.00
01/09/2019 06:30,2,0.000,ALERT,211.25,299.67,59.985,1547033404,"201051344000633","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1185228.4,1185228.4,32556,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033454,88948.00
01/09/2019 06:30,2,0.000,ALERT,209.44,300.27,59.996,1547033404,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1203064.1,1203064.1,8685,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033456,88949.00
01/09/2019 06:30,2,0.000,ALERT,211.48,300.57,60.033,1547033404,"201051344000648","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1193204.7,1193204.7,32498,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033458,88950.00
01/09/2019 06:30,2,0.000,ALERT,211.70,301.17,59.975,1547033404,"201051344000645","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32497,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033460,88951.00
01/09/2019 06:30,2,0.000,ALERT,211.48,301.77,60.012,1547033404,"201051344000569","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1214331.4,1214331.4,775,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547033461,88952.00
01/09/2019 06:30,2,0.000,ALERT,211.70,300.57,59.990,1547033404,"179051228000119","174011545737251",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,789.8,789.8,779,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547033463,88953.00
01/09/2019 06:45,2,0.000,ALERT,211.48,302.07,60.043,1547034304,"201051344000579","174011545737251",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,1214278.2,1214278.2,783,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034307,88954.00
01/09/2019 06:45,2,0.000,ALERT,209.90,299.67,60.054,1547034304,"201051344001025","174011545737251",0.00,-7.00,0,286.14,310.79,0.0,0.0,0.000,1199002.1,1199002.1,8708,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034309,88955.00
01/09/2019 06:45,2,0.000,ALERT,209.90,300.27,60.022,1547034304,"201051344001093","174011545737251",0.00,-5.50,0,286.14,310.19,0.0,0.0,0.000,1191021.3,1191021.3,8691,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034310,88956.00
01/09/2019 06:45,2,0.000,ALERT,211.25,301.47,60.054,1547034304,"201051344000458","174011545737251",0.00,-5.00,0,287.95,304.18,0.0,0.0,0.000,1200489.6,1200489.6,783,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034312,88957.00
01/09/2019 06:45,2,0.000,ALERT,209.90,300.57,60.065,1547034304,"201051344000890","174011545737251",0.00,-6.00,0,287.05,312.29,0.0,0.0,0.000,1195500.4,1195500.4,8683,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034314,88958.00
01/09/2019 06:45,2,0.000,ALERT,211.25,301.47,59.990,1547034304,"201051344000988","174011545737251",0.00,-6.50,0,285.24,303.58,0.0,0.0,0.000,936743.1,936743.1,783,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034316,88959.00
