ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 06:45,2,0.000,ALERT,210.35,301.17,59.980,1547034304,"201051344000582","174011545737251",0.00,-8.00,0,287.05,311.69,0.0,0.0,0.000,1175402.8,1175402.8,8651,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034318,88960.00
01/09/2019 06:45,2,0.000,ALERT,211.48,302.07,60.017,1547034304,"201051344000868","174011545737251",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,1187547.4,1187547.4,32509,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034320,88961.00
01/09/2019 06:45,2,0.000,ALERT,211.93,302.07,60.012,1547034304,"201051344000576","174011545737251",0.00,-6.50,0,287.95,304.48,0.0,0.0,0.000,1200779.5,1200779.5,4969,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034322,88962.00
01/09/2019 06:45,2,0.000,ALERT,211.70,301.47,60.017,1547034304,"201051344001158","174011545737251",0.00,-8.00,0,287.05,303.88,0.0,0.0,0.000,1180788.3,1180788.3,781,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034324,88963.00
01/09/2019 06:45,2,0.000,ALERT,210.12,299.67,60.028,1547034304,"201051344000917","174011545737251",0.00,-5.50,0,284.94,309.89,0.0,0.0,0.000,1192096.2,1192096.2,8660,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034326,88964.00
01/09/2019 06:45,2,0.000,ALERT,210.12,299.67,60.028,1547034304,"201051344000417","174011545737251",0.00,-6.50,0,285.54,310.79,0.0,0.0,0.000,967852.0,967852.0,8720,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034327,88965.00
01/09/2019 06:45,2,0.000,ALERT,210.57,300.27,60.022,1547034304,"201051344000685","174011545737251",0.00,-6.50,0,285.84,311.69,0.0,0.0,0.000,1196448.2,1196448.2,8690,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034329,88966.00
01/09/2019 06:45,2,0.000,ALERT,210.12,299.67,60.028,1547034304,"201051344000651","174011545737251",0.00,-8.50,0,285.54,309.89,0.0,0.0,0.000,1190256.3,1190256.3,8687,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034331,88967.00
01/09/2019 06:45,2,0.000,ALERT,211.03,302.07,60.028,1547034304,"201051344000594","174011545737251",0.00,-7.00,0,287.35,304.48,0.0,0.0,0.000,1205260.7,1205260.7,32484,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034333,88968.00
01/09/2019 06:45,2,0.000,ALERT,211.70,301.77,60.028,1547034304,"201051344000469","174011545737251",0.00,-8.00,0,286.74,303.88,0.0,0.0,0.000,1189374.0,1189374.0,782,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034335,88969.00
01/09/2019 06:45,2,0.000,ALERT,210.35,300.57,59.990,1547034304,"201051344000585","174011545737251",0.00,-6.00,0,285.84,310.19,0.0,0.0,0.000,1204992.2,1204992.2,8729,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034337,88970.00
01/09/2019 06:45,2,0.000,ALERT,212.16,301.47,60.043,1547034304,"201051344000853","174011545737251",0.00,-6.50,0,287.65,303.88,0.0,0.0,0.000,1205023.3,1205023.3,781,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034338,88971.00
01/09/2019 06:45,2,0.000,ALERT,210.35,300.57,60.038,1547034304,"201051344001145","174011545737251",0.00,-6.50,0,286.74,312.29,0.0,0.0,0.000,1203856.5,1203856.5,8672,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034340,88972.00
01/09/2019 06:45,2,0.000,ALERT,210.12,300.27,60.059,1547034304,"201051344000438","174011545737251",0.00,-7.00,0,286.44,311.09,0.0,0.0,0.000,1197913.0,1197913.0,8684,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034342,88973.00
01/09/2019 06:45,2,0.000,ALERT,209.90,300.57,60.038,1547034304,"201051344001135","174011545737251",0.00,-6.50,0,286.74,311.09,0.0,0.0,0.000,1186320.6,1186320.6,8673,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034344,88974.00
01/09/2019 06:45,2,0.000,ALERT,211.48,301.77,59.996,1547034304,"201051344000983","174011545737251",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,1204700.4,1204700.4,781,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034346,88975.00
01/09/2019 06:45,2,0.000,ALERT,210.35,300.27,60.038,1547034304,"201051344001203","174011545737251",0.00,-7.00,0,286.44,311.99,0.0,0.0,0.000,1194944.1,1194944.1,8711,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034347,88976.00
01/09/2019 06:45,2,0.000,ALERT,210.12,300.87,60.038,1547034304,"201051344001230","174011545737251",0.00,-6.50,0,286.44,311.69,0.0,0.0,0.000,1189503.5,1189503.5,8696,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034349,88977.00
01/09/2019 06:45,2,0.000,ALERT,209.90,300.57,60.038,1547034304,"201051344000646","174011545737251",0.00,-7.00,0,285.54,310.79,0.0,0.0,0.000,1184273.6,1184273.6,8689,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034351,88978.00
01/09/2019 06:45,2,0.000,ALERT,211.70,301.17,60.038,1547034304,"201051344000867","174011545737251",0.00,-5.50,0,287.05,303.88,0.0,0.0,0.000,1186350.5,1186350.5,32507,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034353,88979.00
01/09/2019 06:45,2,0.000,ALERT,212.16,301.47,60.028,1547034304,"201051344000633","174011545737251",0.00,-7.00,0,286.14,303.58,0.0,0.0,0.000,1185228.4,1185228.4,32558,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034355,88980.00
01/09/2019 06:45,2,0.000,ALERT,209.90,300.57,60.028,1547034304,"201051344000955","174011545737251",0.00,-6.50,0,286.14,310.79,0.0,0.0,0.000,1203064.1,1203064.1,8687,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034357,88981.00
01/09/2019 06:45,2,0.000,ALERT,211.70,301.17,60.028,1547034304,"201051344000648","174011545737251",0.00,-8.00,0,287.05,303.58,0.0,0.0,0.000,1193204.7,1193204.7,32500,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034358,88982.00
01/09/2019 06:45,2,0.000,ALERT,211.93,301.77,60.028,1547034304,"201051344000645","174011545737251",0.00,-6.00,0,287.65,303.88,0.0,0.0,0.000,1197491.3,1197491.3,32499,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547034360,88983.00
01/09/2019 06:45,2,0.000,ALERT,211.48,302.37,60.043,1547034304,"201051344000569","174011545737251",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,1214331.4,1214331.4,777,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547034362,88984.00
01/09/2019 06:45,2,0.000,ALERT,211.93,301.47,60.033,1547034304,"179051228000119","174011545737251",0.00,-5.00,0,286.44,303.58,0.0,0.0,0.000,789.8,789.8,781,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547034364,88985.00
01/09/2019 07:00,2,0.000,ALERT,211.48,302.37,60.054,1547035203,"201051344000579","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1214278.2,1214278.2,785,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035206,88986.00
01/09/2019 07:00,2,0.000,ALERT,210.35,299.67,60.065,1547035203,"201051344001025","174011545737251",0.00,-7.00,0,297.57,309.29,0.0,0.0,0.000,1199002.1,1199002.1,8710,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035207,88987.00
01/09/2019 07:00,2,0.000,ALERT,210.57,300.27,60.059,1547035203,"201051344001093","174011545737251",0.00,-5.50,0,298.17,308.69,0.0,0.0,0.000,1191021.3,1191021.3,8693,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035209,88988.00
01/09/2019 07:00,2,0.000,ALERT,211.48,301.77,60.033,1547035203,"201051344000458","174011545737251",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,1200489.6,1200489.6,785,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035211,88989.00
01/09/2019 07:00,2,0.000,ALERT,210.35,300.57,60.054,1547035203,"201051344000890","174011545737251",0.00,-6.00,0,298.77,310.49,0.0,0.0,0.000,1195500.4,1195500.4,8685,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035213,88990.00
01/09/2019 07:00,2,0.000,ALERT,211.25,301.47,60.059,1547035203,"201051344000988","174011545737251",0.00,-6.00,0,296.96,303.88,0.0,0.0,0.000,936743.1,936743.1,785,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035215,88991.00
01/09/2019 07:00,2,0.000,ALERT,211.03,301.17,60.054,1547035203,"201051344000582","174011545737251",0.00,-8.00,0,299.07,309.59,0.0,0.0,0.000,1175402.8,1175402.8,8653,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035217,88992.00
01/09/2019 07:00,2,0.000,ALERT,211.48,302.37,60.070,1547035203,"201051344000868","174011545737251",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,1187547.4,1187547.4,32511,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035219,88993.00
01/09/2019 07:00,2,0.000,ALERT,211.93,302.07,60.049,1547035203,"201051344000576","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1200779.5,1200779.5,4971,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035220,88994.00
01/09/2019 07:00,2,0.000,ALERT,211.70,301.77,60.043,1547035203,"201051344001158","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1180788.3,1180788.3,783,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035222,88995.00
01/09/2019 07:00,2,0.000,ALERT,210.57,299.67,60.049,1547035203,"201051344000917","174011545737251",0.00,-5.50,0,296.66,308.09,0.0,0.0,0.000,1192096.2,1192096.2,8662,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035224,88996.00
01/09/2019 07:00,2,0.000,ALERT,210.80,299.67,60.043,1547035203,"201051344000417","174011545737251",0.00,-6.50,0,297.57,308.69,0.0,0.0,0.000,967852.0,967852.0,8722,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035226,88997.00
01/09/2019 07:00,2,0.000,ALERT,210.80,300.27,60.022,1547035203,"201051344000685","174011545737251",0.00,-6.50,0,297.57,309.29,0.0,0.0,0.000,1196448.2,1196448.2,8692,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035228,88998.00
01/09/2019 07:00,2,0.000,ALERT,210.57,299.37,60.049,1547035203,"201051344000651","174011545737251",0.00,-8.50,0,297.57,308.09,0.0,0.0,0.000,1190256.3,1190256.3,8689,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035229,88999.00
01/09/2019 07:00,2,0.000,ALERT,211.25,302.37,60.043,1547035203,"201051344000594","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1205260.7,1205260.7,32486,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035231,89000.00
01/09/2019 07:00,2,0.000,ALERT,211.93,302.07,60.049,1547035203,"201051344000469","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1189374.0,1189374.0,784,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035233,89001.00
01/09/2019 07:00,2,0.000,ALERT,210.80,300.57,60.043,1547035203,"201051344000585","174011545737251",0.00,-6.00,0,298.17,308.39,0.0,0.0,0.000,1204992.2,1204992.2,8731,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035235,89002.00
01/09/2019 07:00,2,0.000,ALERT,212.16,301.77,60.022,1547035203,"201051344000853","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1205023.3,1205023.3,783,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035237,89003.00
01/09/2019 07:00,2,0.000,ALERT,211.03,300.87,60.049,1547035203,"201051344001145","174011545737251",0.00,-6.50,0,298.77,310.19,0.0,0.0,0.000,1203856.5,1203856.5,8674,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035239,89004.00
01/09/2019 07:00,2,0.000,ALERT,210.57,300.57,60.081,1547035203,"201051344000438","174011545737251",0.00,-7.00,0,298.47,309.59,0.0,0.0,0.000,1197913.0,1197913.0,8686,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035240,89005.00
01/09/2019 07:00,2,0.000,ALERT,210.12,300.27,60.043,1547035203,"201051344001135","174011545737251",0.00,-6.50,0,298.77,309.29,0.0,0.0,0.000,1186320.6,1186320.6,8675,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035242,89006.00
01/09/2019 07:00,2,0.000,ALERT,211.48,301.77,60.075,1547035203,"201051344000983","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1204700.4,1204700.4,783,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035244,89007.00
01/09/2019 07:00,2,0.000,ALERT,210.57,299.97,60.075,1547035203,"201051344001203","174011545737251",0.00,-7.00,0,298.47,309.89,0.0,0.0,0.000,1194944.1,1194944.1,8713,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035246,89008.00
01/09/2019 07:00,2,0.000,ALERT,210.57,300.87,60.006,1547035203,"201051344001230","174011545737251",0.00,-6.50,0,298.77,309.59,0.0,0.0,0.000,1189503.5,1189503.5,8698,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035248,89009.00
01/09/2019 07:00,2,0.000,ALERT,210.12,299.97,60.065,1547035203,"201051344000646","174011545737251",0.00,-7.00,0,298.17,308.69,0.0,0.0,0.000,1184273.6,1184273.6,8691,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035249,89010.00
01/09/2019 07:00,2,0.000,ALERT,211.70,300.87,60.075,1547035203,"201051344000867","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1186350.5,1186350.5,32509,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035251,89011.00
01/09/2019 07:00,2,0.000,ALERT,212.16,301.47,60.043,1547035203,"201051344000633","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1185228.4,1185228.4,32560,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035253,89012.00
01/09/2019 07:00,2,0.000,ALERT,210.12,300.27,60.043,1547035203,"201051344000955","174011545737251",0.00,-6.50,0,298.77,308.99,0.0,0.0,0.000,1203064.1,1203064.1,8689,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547035255,89013.00
01/09/2019 07:00,2,0.000,ALERT,211.70,300.87,60.001,1547035203,"201051344000648","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1193204.7,1193204.7,32502,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035257,89014.00
01/09/2019 07:00,2,0.000,ALERT,212.16,302.07,60.065,1547035203,"201051344000645","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1197491.3,1197491.3,32501,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035259,89015.00
01/09/2019 07:00,2,0.000,ALERT,211.70,302.37,60.043,1547035203,"201051344000569","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1214331.4,1214331.4,779,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547035260,89016.00
01/09/2019 07:00,2,0.000,ALERT,211.93,301.47,60.043,1547035203,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,789.8,789.8,783,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547035262,89017.00
01/09/2019 07:15,2,0.000,ALERT,211.25,301.77,60.006,1547036104,"201051344000579","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1214278.2,1214278.2,787,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036106,89018.00
01/09/2019 07:15,2,0.000,ALERT,209.44,298.47,60.001,1547036104,"201051344001025","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1199002.1,1199002.1,8712,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036108,89019.00
01/09/2019 07:15,2,0.000,ALERT,209.90,299.37,60.001,1547036104,"201051344001093","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1191021.3,1191021.3,8695,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036110,89020.00
01/09/2019 07:15,2,0.000,ALERT,211.03,301.17,60.001,1547036104,"201051344000458","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1200489.6,1200489.6,787,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036112,89021.00
01/09/2019 07:15,2,0.000,ALERT,209.90,300.27,59.959,1547036104,"201051344000890","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8687,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036114,89022.00
01/09/2019 07:15,2,0.000,ALERT,210.80,300.87,60.006,1547036104,"201051344000988","174011545737251",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,936743.1,936743.1,787,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036115,89023.00
01/09/2019 07:15,2,0.000,ALERT,210.57,300.57,60.001,1547036104,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1175402.8,1175402.8,8655,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036117,89024.00
01/09/2019 07:15,2,0.000,ALERT,211.03,301.77,60.001,1547036104,"201051344000868","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1187547.4,1187547.4,32513,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036119,89025.00
01/09/2019 07:15,2,0.000,ALERT,211.70,301.77,59.996,1547036104,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1200779.5,1200779.5,4973,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036121,89026.00
01/09/2019 07:15,2,0.000,ALERT,211.25,300.87,60.022,1547036104,"201051344001158","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1180788.3,1180788.3,785,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036123,89027.00
01/09/2019 07:15,2,0.000,ALERT,210.12,299.37,59.996,1547036104,"201051344000917","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8664,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036125,89028.00
01/09/2019 07:15,2,0.000,ALERT,210.12,299.07,60.006,1547036104,"201051344000417","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,967852.0,967852.0,8724,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036126,89029.00
01/09/2019 07:15,2,0.000,ALERT,210.12,299.67,59.990,1547036104,"201051344000685","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1196448.2,1196448.2,8694,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036128,89030.00
01/09/2019 07:15,2,0.000,ALERT,209.90,298.77,59.996,1547036104,"201051344000651","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8691,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036130,89031.00
01/09/2019 07:15,2,0.000,ALERT,210.80,301.77,60.001,1547036104,"201051344000594","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1205260.7,1205260.7,32488,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036132,89032.00
01/09/2019 07:15,2,0.000,ALERT,211.25,300.87,59.996,1547036104,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1189374.0,1189374.0,786,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036134,89033.00
01/09/2019 07:15,2,0.000,ALERT,209.90,299.67,59.990,1547036104,"201051344000585","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1204992.2,1204992.2,8733,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036135,89034.00
01/09/2019 07:15,2,0.000,ALERT,211.48,300.57,60.001,1547036104,"201051344000853","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1205023.3,1205023.3,785,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036137,89035.00
01/09/2019 07:15,2,0.000,ALERT,209.90,299.67,60.038,1547036104,"201051344001145","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8676,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036139,89036.00
01/09/2019 07:15,2,0.000,ALERT,209.90,299.67,60.022,1547036104,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8688,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036141,89037.00
01/09/2019 07:15,2,0.000,ALERT,209.44,299.67,59.985,1547036104,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1186320.6,1186320.6,8677,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036143,89038.00
01/09/2019 07:15,2,0.000,ALERT,210.80,300.87,60.001,1547036104,"201051344000983","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1204700.4,1204700.4,785,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036145,89039.00
01/09/2019 07:15,2,0.000,ALERT,209.67,298.77,59.996,1547036104,"201051344001203","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,1194944.1,1194944.1,8715,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036146,89040.00
01/09/2019 07:15,2,0.000,ALERT,209.67,299.67,59.948,1547036104,"201051344001230","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1189503.5,1189503.5,8700,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036148,89041.00
01/09/2019 07:15,2,0.000,ALERT,209.44,299.37,59.996,1547036104,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1184273.6,1184273.6,8693,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036150,89042.00
01/09/2019 07:15,2,0.000,ALERT,211.25,300.27,60.001,1547036104,"201051344000867","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1186350.5,1186350.5,32511,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036152,89043.00
01/09/2019 07:15,2,0.000,ALERT,211.48,300.27,59.964,1547036104,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1185228.4,1185228.4,32562,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036154,89044.00
01/09/2019 07:15,2,0.000,ALERT,209.22,299.37,60.001,1547036104,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1203064.1,1203064.1,8691,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036155,89045.00
01/09/2019 07:15,2,0.000,ALERT,211.03,299.97,59.985,1547036104,"201051344000648","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1193204.7,1193204.7,32504,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036157,89046.00
01/09/2019 07:15,2,0.000,ALERT,211.25,300.57,60.017,1547036104,"201051344000645","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1197491.3,1197491.3,32503,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547036159,89047.00
01/09/2019 07:15,2,0.000,ALERT,210.80,301.17,60.001,1547036104,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1214331.4,1214331.4,781,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547036161,89048.00
01/09/2019 07:15,2,0.000,ALERT,211.25,300.27,60.001,1547036104,"179051228000119","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,789.8,789.8,785,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547036163,89049.00
01/09/2019 07:30,2,0.000,ALERT,211.25,301.77,60.012,1547037005,"201051344000579","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1214278.2,1214278.2,789,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037007,89050.00
01/09/2019 07:30,2,0.000,ALERT,209.44,298.47,60.012,1547037005,"201051344001025","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1199002.1,1199002.1,8714,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037008,89051.00
01/09/2019 07:30,2,0.000,ALERT,209.44,299.07,60.012,1547037005,"201051344001093","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1191021.3,1191021.3,8697,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037010,89052.00
01/09/2019 07:30,2,0.000,ALERT,211.03,300.87,60.006,1547037005,"201051344000458","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1200489.6,1200489.6,789,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037012,89053.00
01/09/2019 07:30,2,0.000,ALERT,209.67,299.67,60.006,1547037005,"201051344000890","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1195500.4,1195500.4,8689,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037014,89054.00
01/09/2019 07:30,2,0.000,ALERT,211.25,300.87,59.969,1547037005,"201051344000988","174011545737251",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,936743.1,936743.1,789,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037016,89055.00
01/09/2019 07:30,2,0.000,ALERT,210.12,300.27,60.012,1547037005,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8657,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037018,89056.00
01/09/2019 07:30,2,0.000,ALERT,211.48,301.77,60.012,1547037005,"201051344000868","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1187547.4,1187547.4,32515,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037020,89057.00
01/09/2019 07:30,2,0.000,ALERT,211.70,301.47,60.006,1547037005,"201051344000576","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1200779.5,1200779.5,4975,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037021,89058.00
01/09/2019 07:30,2,0.000,ALERT,211.48,300.87,60.006,1547037005,"201051344001158","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1180788.3,1180788.3,787,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037023,89059.00
01/09/2019 07:30,2,0.000,ALERT,209.90,298.77,60.001,1547037005,"201051344000917","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1192096.2,1192096.2,8666,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037025,89060.00
01/09/2019 07:30,2,0.000,ALERT,209.90,298.77,59.996,1547037005,"201051344000417","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,967852.0,967852.0,8726,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037027,89061.00
01/09/2019 07:30,2,0.000,ALERT,209.90,299.37,60.001,1547037005,"201051344000685","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1196448.2,1196448.2,8696,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037029,89062.00
01/09/2019 07:30,2,0.000,ALERT,209.90,298.47,60.001,1547037005,"201051344000651","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1190256.3,1190256.3,8693,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037031,89063.00
01/09/2019 07:30,2,0.000,ALERT,211.03,301.47,59.996,1547037005,"201051344000594","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1205260.7,1205260.7,32490,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037032,89064.00
01/09/2019 07:30,2,0.000,ALERT,211.48,301.17,60.043,1547037005,"201051344000469","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1189374.0,1189374.0,788,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037034,89065.00
01/09/2019 07:30,2,0.000,ALERT,209.90,299.67,60.001,1547037005,"201051344000585","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1204992.2,1204992.2,8735,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037036,89066.00
01/09/2019 07:30,2,0.000,ALERT,211.70,300.87,60.006,1547037005,"201051344000853","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1205023.3,1205023.3,787,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037038,89067.00
01/09/2019 07:30,2,0.000,ALERT,209.90,299.37,59.996,1547037005,"201051344001145","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1203856.5,1203856.5,8678,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037040,89068.00
01/09/2019 07:30,2,0.000,ALERT,209.90,299.37,60.001,1547037005,"201051344000438","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1197913.0,1197913.0,8690,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037042,89069.00
01/09/2019 07:30,2,0.000,ALERT,209.44,299.37,60.001,1547037005,"201051344001135","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1186320.6,1186320.6,8679,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037043,89070.00
01/09/2019 07:30,2,0.000,ALERT,211.25,300.87,60.006,1547037005,"201051344000983","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1204700.4,1204700.4,787,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037045,89071.00
01/09/2019 07:30,2,0.000,ALERT,209.67,298.77,60.043,1547037005,"201051344001203","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8717,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037047,89072.00
01/09/2019 07:30,2,0.000,ALERT,209.90,299.67,59.996,1547037005,"201051344001230","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1189503.5,1189503.5,8702,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037049,89073.00
01/09/2019 07:30,2,0.000,ALERT,209.67,299.37,59.996,1547037005,"201051344000646","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1184273.6,1184273.6,8695,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037051,89074.00
01/09/2019 07:30,2,0.000,ALERT,211.70,300.27,60.006,1547037005,"201051344000867","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1186350.5,1186350.5,32513,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037053,89075.00
01/09/2019 07:30,2,0.000,ALERT,212.16,300.87,60.001,1547037005,"201051344000633","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1185228.4,1185228.4,32564,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037054,89076.00
01/09/2019 07:30,2,0.000,ALERT,209.22,299.37,59.996,1547037005,"201051344000955","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1203064.1,1203064.1,8693,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037056,89077.00
01/09/2019 07:30,2,0.000,ALERT,211.48,300.57,59.996,1547037005,"201051344000648","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1193204.7,1193204.7,32506,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037058,89078.00
01/09/2019 07:30,2,0.000,ALERT,211.93,301.47,60.006,1547037005,"201051344000645","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1197491.3,1197491.3,32505,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037060,89079.00
01/09/2019 07:30,2,0.000,ALERT,211.48,301.77,60.006,1547037005,"201051344000569","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1214331.4,1214331.4,783,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037062,89080.00
01/09/2019 07:30,2,0.000,ALERT,211.93,300.87,60.006,1547037005,"179051228000119","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,789.8,789.8,787,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547037064,89081.00
01/09/2019 07:45,2,0.000,ALERT,211.03,301.77,59.985,1547037904,"201051344000579","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1214278.2,1214278.2,791,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037906,89082.00
01/09/2019 07:45,2,0.000,ALERT,209.67,298.47,60.006,1547037904,"201051344001025","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1199002.1,1199002.1,8716,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037908,89083.00
01/09/2019 07:45,2,0.000,ALERT,209.90,299.37,60.012,1547037904,"201051344001093","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1191021.3,1191021.3,8699,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037909,89084.00
01/09/2019 07:45,2,0.000,ALERT,210.80,301.17,60.006,1547037904,"201051344000458","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1200489.6,1200489.6,791,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037911,89085.00
01/09/2019 07:45,2,0.000,ALERT,209.67,299.67,60.012,1547037904,"201051344000890","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1195500.4,1195500.4,8691,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037913,89086.00
01/09/2019 07:45,2,0.000,ALERT,210.80,300.57,60.054,1547037904,"201051344000988","174011545737251",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,936743.1,936743.1,791,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037915,89087.00
01/09/2019 07:45,2,0.000,ALERT,210.12,299.97,60.038,1547037904,"201051344000582","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1175402.8,1175402.8,8659,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037917,89088.00
01/09/2019 07:45,2,0.000,ALERT,211.03,301.77,60.033,1547037904,"201051344000868","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1187547.4,1187547.4,32517,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037919,89089.00
01/09/2019 07:45,2,0.000,ALERT,211.48,301.47,59.969,1547037904,"201051344000576","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1200779.5,1200779.5,4977,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037920,89090.00
01/09/2019 07:45,2,0.000,ALERT,211.03,300.87,59.996,1547037904,"201051344001158","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1180788.3,1180788.3,789,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037922,89091.00
01/09/2019 07:45,2,0.000,ALERT,209.67,298.47,60.001,1547037904,"201051344000917","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1192096.2,1192096.2,8668,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037924,89092.00
01/09/2019 07:45,2,0.000,ALERT,209.90,298.47,60.006,1547037904,"201051344000417","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,967852.0,967852.0,8728,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037926,89093.00
01/09/2019 07:45,2,0.000,ALERT,209.90,299.07,60.006,1547037904,"201051344000685","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1196448.2,1196448.2,8698,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037928,89094.00
01/09/2019 07:45,2,0.000,ALERT,209.67,298.17,60.033,1547037904,"201051344000651","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1190256.3,1190256.3,8695,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037929,89095.00
01/09/2019 07:45,2,0.000,ALERT,210.35,300.87,60.006,1547037904,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1205260.7,1205260.7,32492,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037931,89096.00
01/09/2019 07:45,2,0.000,ALERT,211.03,300.57,60.043,1547037904,"201051344000469","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1189374.0,1189374.0,790,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037933,89097.00
01/09/2019 07:45,2,0.000,ALERT,209.67,299.07,60.022,1547037904,"201051344000585","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1204992.2,1204992.2,8737,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037935,89098.00
01/09/2019 07:45,2,0.000,ALERT,211.48,300.87,60.017,1547037904,"201051344000853","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1205023.3,1205023.3,789,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037937,89099.00
01/09/2019 07:45,2,0.000,ALERT,209.90,299.37,60.006,1547037904,"201051344001145","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1203856.5,1203856.5,8680,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037939,89100.00
01/09/2019 07:45,2,0.000,ALERT,209.90,299.37,60.006,1547037904,"201051344000438","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1197913.0,1197913.0,8692,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037941,89101.00
01/09/2019 07:45,2,0.000,ALERT,209.44,299.07,60.012,1547037904,"201051344001135","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1186320.6,1186320.6,8681,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037942,89102.00
01/09/2019 07:45,2,0.000,ALERT,210.80,300.87,60.022,1547037904,"201051344000983","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1204700.4,1204700.4,789,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037944,89103.00
01/09/2019 07:45,2,0.000,ALERT,209.67,298.47,60.012,1547037904,"201051344001203","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,1194944.1,1194944.1,8719,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037946,89104.00
