ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 07:45,2,0.000,ALERT,209.67,299.37,60.017,1547037904,"201051344001230","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1189503.5,1189503.5,8704,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037948,89105.00
01/09/2019 07:45,2,0.000,ALERT,209.67,299.07,60.012,1547037904,"201051344000646","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1184273.6,1184273.6,8697,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037950,89106.00
01/09/2019 07:45,2,0.000,ALERT,211.25,300.27,60.022,1547037904,"201051344000867","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1186350.5,1186350.5,32515,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037951,89107.00
01/09/2019 07:45,2,0.000,ALERT,211.48,300.27,60.022,1547037904,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1185228.4,1185228.4,32566,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037953,89108.00
01/09/2019 07:45,2,0.000,ALERT,209.22,299.07,60.017,1547037904,"201051344000955","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1203064.1,1203064.1,8695,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037955,89109.00
01/09/2019 07:45,2,0.000,ALERT,210.80,299.97,59.990,1547037904,"201051344000648","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1193204.7,1193204.7,32508,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037957,89110.00
01/09/2019 07:45,2,0.000,ALERT,211.25,300.57,60.012,1547037904,"201051344000645","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1197491.3,1197491.3,32507,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547037959,89111.00
01/09/2019 07:45,2,0.000,ALERT,211.03,301.17,60.028,1547037904,"201051344000569","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1214331.4,1214331.4,785,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547037960,89112.00
01/09/2019 07:45,2,0.000,ALERT,211.48,300.27,60.017,1547037904,"179051228000119","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,789.8,789.8,789,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547037962,89113.00
01/09/2019 08:00,2,0.000,ALERT,211.93,302.68,60.054,1547038804,"201051344000579","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1214278.2,1214278.2,793,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038806,89114.00
01/09/2019 08:00,2,0.000,ALERT,209.90,298.77,60.033,1547038804,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1199002.1,1199002.1,8718,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038807,89115.00
01/09/2019 08:00,2,0.000,ALERT,210.12,299.67,60.033,1547038804,"201051344001093","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1191021.3,1191021.3,8701,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038809,89116.00
01/09/2019 08:00,2,0.000,ALERT,211.70,301.47,60.022,1547038804,"201051344000458","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1200489.6,1200489.6,793,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038811,89117.00
01/09/2019 08:00,2,0.000,ALERT,209.90,299.67,60.028,1547038804,"201051344000890","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1195500.4,1195500.4,8693,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038813,89118.00
01/09/2019 08:00,2,0.000,ALERT,211.48,301.47,60.022,1547038804,"201051344000988","174011545737251",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,936743.1,936743.1,793,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038815,89119.00
01/09/2019 08:00,2,0.000,ALERT,210.57,300.27,59.996,1547038804,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1175402.8,1175402.8,8661,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038817,89120.00
01/09/2019 08:00,2,0.000,ALERT,211.48,301.77,60.022,1547038804,"201051344000868","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1187547.4,1187547.4,32519,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038818,89121.00
01/09/2019 08:00,2,0.000,ALERT,212.16,302.07,60.033,1547038804,"201051344000576","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1200779.5,1200779.5,4979,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038820,89122.00
01/09/2019 08:00,2,0.000,ALERT,211.93,301.77,59.990,1547038804,"201051344001158","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1180788.3,1180788.3,791,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038822,89123.00
01/09/2019 08:00,2,0.000,ALERT,210.35,299.07,60.017,1547038804,"201051344000917","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1192096.2,1192096.2,8670,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038824,89124.00
01/09/2019 08:00,2,0.000,ALERT,210.35,299.07,60.012,1547038804,"201051344000417","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,967852.0,967852.0,8730,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038826,89125.00
01/09/2019 08:00,2,0.000,ALERT,210.35,299.37,60.022,1547038804,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1196448.2,1196448.2,8700,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038827,89126.00
01/09/2019 08:00,2,0.000,ALERT,209.90,298.17,60.022,1547038804,"201051344000651","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1190256.3,1190256.3,8697,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038829,89127.00
01/09/2019 08:00,2,0.000,ALERT,211.25,302.07,60.017,1547038804,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1205260.7,1205260.7,32494,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038831,89128.00
01/09/2019 08:00,2,0.000,ALERT,211.70,301.47,60.017,1547038804,"201051344000469","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1189374.0,1189374.0,792,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038833,89129.00
01/09/2019 08:00,2,0.000,ALERT,210.35,299.67,60.017,1547038804,"201051344000585","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1204992.2,1204992.2,8739,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038835,89130.00
01/09/2019 08:00,2,0.000,ALERT,212.38,301.47,60.028,1547038804,"201051344000853","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1205023.3,1205023.3,791,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038837,89131.00
01/09/2019 08:00,2,0.000,ALERT,210.35,299.67,59.990,1547038804,"201051344001145","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1203856.5,1203856.5,8682,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038839,89132.00
01/09/2019 08:00,2,0.000,ALERT,210.12,299.37,60.017,1547038804,"201051344000438","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1197913.0,1197913.0,8694,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038840,89133.00
01/09/2019 08:00,2,0.000,ALERT,209.44,299.07,60.012,1547038804,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1186320.6,1186320.6,8683,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038842,89134.00
01/09/2019 08:00,2,0.000,ALERT,211.70,301.77,60.006,1547038804,"201051344000983","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1204700.4,1204700.4,791,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038844,89135.00
01/09/2019 08:00,2,0.000,ALERT,209.90,298.47,59.996,1547038804,"201051344001203","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1194944.1,1194944.1,8721,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038846,89136.00
01/09/2019 08:00,2,0.000,ALERT,209.90,299.37,60.006,1547038804,"201051344001230","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1189503.5,1189503.5,8706,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038848,89137.00
01/09/2019 08:00,2,0.000,ALERT,209.67,299.07,60.012,1547038804,"201051344000646","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1184273.6,1184273.6,8699,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038850,89138.00
01/09/2019 08:00,2,0.000,ALERT,211.93,301.17,60.001,1547038804,"201051344000867","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1186350.5,1186350.5,32517,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038852,89139.00
01/09/2019 08:00,2,0.000,ALERT,212.61,301.47,60.001,1547038804,"201051344000633","174011545737251",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,1185228.4,1185228.4,32568,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038854,89140.00
01/09/2019 08:00,2,0.000,ALERT,209.67,299.37,60.038,1547038804,"201051344000955","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1203064.1,1203064.1,8697,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038855,89141.00
01/09/2019 08:00,2,0.000,ALERT,211.70,300.87,60.001,1547038804,"201051344000648","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1193204.7,1193204.7,32510,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038857,89142.00
01/09/2019 08:00,2,0.000,ALERT,212.16,301.77,60.001,1547038804,"201051344000645","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1197491.3,1197491.3,32509,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547038859,89143.00
01/09/2019 08:00,2,0.000,ALERT,211.70,302.07,59.996,1547038804,"201051344000569","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1214331.4,1214331.4,787,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547038861,89144.00
01/09/2019 08:00,2,0.000,ALERT,212.38,301.77,59.996,1547038804,"179051228000119","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,789.8,789.8,791,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547038863,89145.00
01/09/2019 08:15,2,0.000,ALERT,211.93,302.68,60.012,1547039704,"201051344000579","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1214278.2,1214278.2,795,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039706,89146.00
01/09/2019 08:15,2,0.000,ALERT,210.57,299.97,60.022,1547039704,"201051344001025","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,1199002.1,1199002.1,8720,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039708,89147.00
01/09/2019 08:15,2,0.000,ALERT,210.80,300.57,60.038,1547039704,"201051344001093","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1191021.3,1191021.3,8703,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039709,89148.00
01/09/2019 08:15,2,0.000,ALERT,211.70,302.07,60.033,1547039704,"201051344000458","174011545737251",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,1200489.6,1200489.6,795,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039711,89149.00
01/09/2019 08:15,2,0.000,ALERT,210.35,300.87,60.043,1547039704,"201051344000890","174011545737251",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,1195500.4,1195500.4,8695,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039713,89150.00
01/09/2019 08:15,2,0.000,ALERT,211.48,301.77,60.043,1547039704,"201051344000988","174011545737251",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,936743.1,936743.1,795,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039715,89151.00
01/09/2019 08:15,2,0.000,ALERT,211.25,301.47,60.049,1547039704,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1175402.8,1175402.8,8663,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039717,89152.00
01/09/2019 08:15,2,0.000,ALERT,211.93,302.98,60.006,1547039704,"201051344000868","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1187547.4,1187547.4,32521,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039719,89153.00
01/09/2019 08:15,2,0.000,ALERT,212.38,302.68,60.038,1547039704,"201051344000576","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1200779.5,1200779.5,4981,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039720,89154.00
01/09/2019 08:15,2,0.000,ALERT,211.93,302.07,60.038,1547039704,"201051344001158","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1180788.3,1180788.3,793,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039722,89155.00
01/09/2019 08:15,2,0.000,ALERT,211.03,300.27,60.028,1547039704,"201051344000917","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1192096.2,1192096.2,8672,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039724,89156.00
01/09/2019 08:15,2,0.000,ALERT,211.25,300.57,60.038,1547039704,"201051344000417","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,967852.0,967852.0,8732,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039726,89157.00
01/09/2019 08:15,2,0.000,ALERT,211.25,300.87,60.033,1547039704,"201051344000685","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1196448.2,1196448.2,8702,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039728,89158.00
01/09/2019 08:15,2,0.000,ALERT,210.80,299.67,60.038,1547039704,"201051344000651","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1190256.3,1190256.3,8699,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039729,89159.00
01/09/2019 08:15,2,0.000,ALERT,211.48,302.68,60.033,1547039704,"201051344000594","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1205260.7,1205260.7,32496,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039731,89160.00
01/09/2019 08:15,2,0.000,ALERT,211.93,302.07,60.033,1547039704,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1189374.0,1189374.0,794,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039733,89161.00
01/09/2019 08:15,2,0.000,ALERT,211.03,301.17,59.990,1547039704,"201051344000585","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1204992.2,1204992.2,8741,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039735,89162.00
01/09/2019 08:15,2,0.000,ALERT,212.38,302.07,60.028,1547039704,"201051344000853","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1205023.3,1205023.3,793,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039737,89163.00
01/09/2019 08:15,2,0.000,ALERT,210.80,300.57,60.033,1547039704,"201051344001145","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1203856.5,1203856.5,8684,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039739,89164.00
01/09/2019 08:15,2,0.000,ALERT,211.03,300.87,60.022,1547039704,"201051344000438","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1197913.0,1197913.0,8696,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039740,89165.00
01/09/2019 08:15,2,0.000,ALERT,210.35,300.27,60.017,1547039704,"201051344001135","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1186320.6,1186320.6,8685,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039742,89166.00
01/09/2019 08:15,2,0.000,ALERT,211.70,302.07,60.028,1547039704,"201051344000983","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1204700.4,1204700.4,793,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039744,89167.00
01/09/2019 08:15,2,0.000,ALERT,211.03,300.57,60.022,1547039704,"201051344001203","174011545737251",0.00,-7.00,0,296.66,303.28,0.0,0.0,0.000,1194944.1,1194944.1,8723,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039746,89168.00
01/09/2019 08:15,2,0.000,ALERT,210.80,300.87,60.022,1547039704,"201051344001230","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1189503.5,1189503.5,8708,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039748,89169.00
01/09/2019 08:15,2,0.000,ALERT,210.35,300.57,60.022,1547039704,"201051344000646","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1184273.6,1184273.6,8701,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039750,89170.00
01/09/2019 08:15,2,0.000,ALERT,212.16,301.47,60.065,1547039704,"201051344000867","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1186350.5,1186350.5,32519,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039751,89171.00
01/09/2019 08:15,2,0.000,ALERT,212.38,301.77,60.054,1547039704,"201051344000633","174011545737251",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,1185228.4,1185228.4,32570,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039753,89172.00
01/09/2019 08:15,2,0.000,ALERT,210.35,300.57,60.028,1547039704,"201051344000955","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1203064.1,1203064.1,8699,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039755,89173.00
01/09/2019 08:15,2,0.000,ALERT,211.93,301.47,60.028,1547039704,"201051344000648","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1193204.7,1193204.7,32512,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547039757,89174.00
01/09/2019 08:15,2,0.000,ALERT,212.38,302.07,60.028,1547039704,"201051344000645","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1197491.3,1197491.3,32511,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039759,89175.00
01/09/2019 08:15,2,0.000,ALERT,211.93,302.98,60.033,1547039704,"201051344000569","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1214331.4,1214331.4,789,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547039760,89176.00
01/09/2019 08:15,2,0.000,ALERT,211.93,301.47,60.070,1547039704,"179051228000119","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,789.8,789.8,793,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547039762,89177.00
01/09/2019 08:30,2,0.000,ALERT,212.38,303.88,60.017,1547040604,"201051344000579","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1214278.2,1214278.2,797,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040606,89178.00
01/09/2019 08:30,2,0.000,ALERT,210.80,299.97,60.022,1547040604,"201051344001025","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1199002.1,1199002.1,8722,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040608,89179.00
01/09/2019 08:30,2,0.000,ALERT,211.03,300.87,60.043,1547040604,"201051344001093","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1191021.3,1191021.3,8705,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040610,89180.00
01/09/2019 08:30,2,0.000,ALERT,212.38,302.98,60.028,1547040604,"201051344000458","174011545737251",0.00,-5.00,0,299.37,305.38,0.0,0.0,0.000,1200489.6,1200489.6,797,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040611,89181.00
01/09/2019 08:30,2,0.000,ALERT,210.80,301.17,60.028,1547040604,"201051344000890","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1195500.4,1195500.4,8697,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040613,89182.00
01/09/2019 08:30,2,0.000,ALERT,212.16,302.68,60.028,1547040604,"201051344000988","174011545737251",0.00,-6.50,0,296.96,304.18,0.0,0.0,0.000,936743.1,936743.1,797,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040615,89183.00
01/09/2019 08:30,2,0.000,ALERT,211.25,301.77,60.065,1547040604,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1175402.8,1175402.8,8665,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040617,89184.00
01/09/2019 08:30,2,0.000,ALERT,212.38,303.58,60.006,1547040604,"201051344000868","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1187547.4,1187547.4,32523,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040619,89185.00
01/09/2019 08:30,2,0.000,ALERT,212.83,303.28,60.033,1547040604,"201051344000576","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1200779.5,1200779.5,4983,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040620,89186.00
01/09/2019 08:30,2,0.000,ALERT,212.38,302.37,60.038,1547040604,"201051344001158","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1180788.3,1180788.3,795,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040622,89187.00
01/09/2019 08:30,2,0.000,ALERT,211.25,300.87,60.028,1547040604,"201051344000917","174011545737251",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,1192096.2,1192096.2,8674,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040624,89188.00
01/09/2019 08:30,2,0.000,ALERT,211.25,300.57,60.033,1547040604,"201051344000417","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,967852.0,967852.0,8734,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040626,89189.00
01/09/2019 08:30,2,0.000,ALERT,211.48,301.17,60.038,1547040604,"201051344000685","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1196448.2,1196448.2,8704,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040628,89190.00
01/09/2019 08:30,2,0.000,ALERT,211.25,300.57,60.033,1547040604,"201051344000651","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1190256.3,1190256.3,8701,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040629,89191.00
01/09/2019 08:30,2,0.000,ALERT,211.93,303.28,60.033,1547040604,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1205260.7,1205260.7,32498,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040631,89192.00
01/09/2019 08:30,2,0.000,ALERT,212.38,302.68,60.017,1547040604,"201051344000469","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1189374.0,1189374.0,796,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040633,89193.00
01/09/2019 08:30,2,0.000,ALERT,211.25,301.47,60.043,1547040604,"201051344000585","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1204992.2,1204992.2,8743,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040635,89194.00
01/09/2019 08:30,2,0.000,ALERT,213.06,302.68,60.070,1547040604,"201051344000853","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1205023.3,1205023.3,795,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040637,89195.00
01/09/2019 08:30,2,0.000,ALERT,211.25,300.87,60.043,1547040604,"201051344001145","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1203856.5,1203856.5,8686,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040639,89196.00
01/09/2019 08:30,2,0.000,ALERT,211.03,300.87,59.996,1547040604,"201051344000438","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1197913.0,1197913.0,8698,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040640,89197.00
01/09/2019 08:30,2,0.000,ALERT,210.80,300.87,60.038,1547040604,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1186320.6,1186320.6,8687,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040642,89198.00
01/09/2019 08:30,2,0.000,ALERT,212.38,302.98,59.996,1547040604,"201051344000983","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1204700.4,1204700.4,795,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040644,89199.00
01/09/2019 08:30,2,0.000,ALERT,211.03,300.57,60.038,1547040604,"201051344001203","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1194944.1,1194944.1,8725,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040646,89200.00
01/09/2019 08:30,2,0.000,ALERT,210.80,301.17,60.028,1547040604,"201051344001230","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1189503.5,1189503.5,8710,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040648,89201.00
01/09/2019 08:30,2,0.000,ALERT,210.80,300.87,60.033,1547040604,"201051344000646","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1184273.6,1184273.6,8703,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040649,89202.00
01/09/2019 08:30,2,0.000,ALERT,212.61,302.37,60.038,1547040604,"201051344000867","174011545737251",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,1186350.5,1186350.5,32521,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040651,89203.00
01/09/2019 08:30,2,0.000,ALERT,213.06,302.37,60.043,1547040604,"201051344000633","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,1185228.4,1185228.4,32572,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040653,89204.00
01/09/2019 08:30,2,0.000,ALERT,210.57,301.17,60.028,1547040604,"201051344000955","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1203064.1,1203064.1,8701,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040655,89205.00
01/09/2019 08:30,2,0.000,ALERT,212.16,301.47,60.033,1547040604,"201051344000648","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1193204.7,1193204.7,32514,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040657,89206.00
01/09/2019 08:30,2,0.000,ALERT,212.83,302.37,60.017,1547040604,"201051344000645","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1197491.3,1197491.3,32513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547040658,89207.00
01/09/2019 08:30,2,0.000,ALERT,212.61,303.28,60.022,1547040604,"201051344000569","174011545737251",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,1214331.4,1214331.4,791,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547040660,89208.00
01/09/2019 08:30,2,0.000,ALERT,212.83,302.37,60.022,1547040604,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,789.8,789.8,795,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547040662,89209.00
01/09/2019 08:45,2,0.000,ALERT,212.38,302.98,60.028,1547041504,"201051344000579","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1214278.2,1214278.2,799,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041506,89210.00
01/09/2019 08:45,2,0.078,ALERT,211.03,300.57,60.022,1547041504,"201051344001025","174011545737251",31.61,-7.00,0,298.17,303.28,2.5,0.5,0.000,1199002.1,1199002.1,8724,0,0,0,L,1122011218,1,121.10,120.88,0200,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041508,89211.00
01/09/2019 08:45,2,0.141,ALERT,211.25,301.47,60.059,1547041504,"201051344001093","174011545737251",31.21,-5.50,0,298.77,302.68,4.5,2.4,0.000,1191021.3,1191021.3,8707,0,0,0,L,1122011218,1,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1547041510,89212.00
01/09/2019 08:45,2,0.000,ALERT,212.16,302.37,60.054,1547041504,"201051344000458","174011545737251",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,1200489.6,1200489.6,799,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041511,89213.00
01/09/2019 08:45,2,0.000,ALERT,211.03,301.77,60.033,1547041504,"201051344000890","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1195500.4,1195500.4,8699,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547041513,89214.00
01/09/2019 08:45,2,0.000,ALERT,212.16,301.77,60.017,1547041504,"201051344000988","174011545737251",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,936743.1,936743.1,799,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041515,89215.00
01/09/2019 08:45,2,0.000,ALERT,211.48,301.77,60.017,1547041504,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1175402.8,1175402.8,8667,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041517,89216.00
01/09/2019 08:45,2,0.000,ALERT,212.38,302.98,60.022,1547041504,"201051344000868","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1187547.4,1187547.4,32525,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041519,89217.00
01/09/2019 08:45,2,0.000,ALERT,212.61,302.68,59.996,1547041504,"201051344000576","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1200779.5,1200779.5,4985,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041520,89218.00
01/09/2019 08:45,2,0.000,ALERT,212.38,301.77,60.022,1547041504,"201051344001158","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1180788.3,1180788.3,797,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041522,89219.00
01/09/2019 08:45,2,0.064,ALERT,211.25,300.87,60.022,1547041504,"201051344000917","174011545737251",31.43,-5.50,0,297.57,302.37,2.1,0.1,0.000,1192096.2,1192096.2,8676,0,0,0,L,1122011218,1,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1547041524,89220.00
01/09/2019 08:45,2,0.000,ALERT,210.80,299.67,60.017,1547041504,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,967852.0,967852.0,8736,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041526,89221.00
01/09/2019 08:45,2,0.000,ALERT,211.03,300.57,60.033,1547041504,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1196448.2,1196448.2,8706,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041528,89222.00
01/09/2019 08:45,2,0.000,ALERT,211.25,300.57,60.028,1547041504,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1190256.3,1190256.3,8703,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041530,89223.00
01/09/2019 08:45,2,0.000,ALERT,211.93,302.68,60.012,1547041504,"201051344000594","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1205260.7,1205260.7,32500,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041531,89224.00
01/09/2019 08:45,2,0.000,ALERT,212.38,302.07,60.017,1547041504,"201051344000469","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1189374.0,1189374.0,798,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547041533,89225.00
01/09/2019 08:45,2,0.000,ALERT,211.48,301.47,60.038,1547041504,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1204992.2,1204992.2,8745,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041535,89226.00
01/09/2019 08:45,2,0.068,ALERT,213.06,302.07,60.022,1547041504,"201051344000853","174011545737251",31.81,-6.50,0,299.67,304.78,2.2,0.2,0.000,1205023.3,1205023.3,797,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1547041537,89227.00
01/09/2019 08:45,2,0.055,ALERT,211.70,301.77,60.028,1547041504,"201051344001145","174011545737251",31.81,-6.50,0,299.07,306.58,1.8,0.0,0.000,1203856.5,1203856.5,8688,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1547041539,89228.00
01/09/2019 08:45,2,0.000,ALERT,211.48,301.17,60.028,1547041504,"201051344000438","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1197913.0,1197913.0,8700,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041541,89229.00
01/09/2019 08:45,2,0.000,ALERT,210.80,301.17,60.001,1547041504,"201051344001135","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1186320.6,1186320.6,8689,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041543,89230.00
01/09/2019 08:45,2,0.000,ALERT,212.16,302.07,60.001,1547041504,"201051344000983","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1204700.4,1204700.4,797,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041544,89231.00
01/09/2019 08:45,2,0.070,ALERT,211.25,300.87,60.033,1547041504,"201051344001203","174011545737251",31.55,-7.00,0,298.47,304.48,2.3,0.3,0.000,1194944.1,1194944.1,8727,0,0,0,L,1122011218,1,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1547041546,89232.00
01/09/2019 08:45,2,0.070,ALERT,211.25,301.77,60.043,1547041504,"201051344001230","174011545737251",31.37,-6.50,0,299.07,303.28,2.3,0.3,0.000,1189503.5,1189503.5,8712,0,0,0,L,1122011218,1,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1547041548,89233.00
01/09/2019 08:45,2,0.000,ALERT,211.03,301.47,60.033,1547041504,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1184273.6,1184273.6,8705,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547041550,89234.00
01/09/2019 08:45,2,0.000,ALERT,212.38,301.17,60.038,1547041504,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,1186350.5,1186350.5,32523,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041552,89235.00
01/09/2019 08:45,2,0.000,ALERT,213.06,301.77,60.033,1547041504,"201051344000633","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1185228.4,1185228.4,32574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547041553,89236.00
01/09/2019 08:45,2,0.000,ALERT,210.57,301.17,60.038,1547041504,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1203064.1,1203064.1,8703,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041555,89237.00
01/09/2019 08:45,2,0.000,ALERT,212.16,301.17,60.070,1547041504,"201051344000648","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1193204.7,1193204.7,32516,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041557,89238.00
01/09/2019 08:45,2,0.000,ALERT,212.83,302.07,60.049,1547041504,"201051344000645","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1197491.3,1197491.3,32515,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547041559,89239.00
01/09/2019 08:45,2,0.146,ALERT,212.38,302.68,60.033,1547041504,"201051344000569","174011545737251",13.04,-6.50,0,300.57,305.38,1.9,0.0,0.000,1214331.4,1214331.4,793,0,0,0,L,1122011218,1,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1547041561,89240.00
01/09/2019 08:45,2,0.135,ALERT,212.61,301.77,60.038,1547041504,"179051228000119","174011545737251",31.73,-5.00,0,298.17,303.88,4.3,2.3,0.000,789.8,789.8,797,0,0,0,L,46974696,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547041562,89241.00
01/09/2019 09:00,2,0.197,ALERT,212.61,303.58,60.012,1547042404,"201051344000579","174011545737251",22.40,-6.00,0,301.17,315.00,4.5,2.5,0.000,1214278.6,1214278.6,801,0,0,0,L,1122011218,1,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1547042406,89242.00
01/09/2019 09:00,2,0.180,ALERT,210.80,300.87,59.975,1547042404,"201051344001025","174011545737251",23.74,-7.00,0,298.47,311.09,4.3,2.2,0.000,1199002.5,1199002.5,8726,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1547042408,89243.00
01/09/2019 09:00,2,0.254,ALERT,211.48,322.81,60.006,1547042404,"201051344001093","174011545737251",24.45,-5.50,0,299.07,339.34,6.3,4.2,0.000,1191022.0,1191022.0,8709,0,0,0,L,1122011218,1,121.55,120.88,0100,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1547042410,89244.00
01/09/2019 09:00,2,0.193,ALERT,212.83,303.28,60.022,1547042404,"201051344000458","174011545737251",19.26,-5.00,0,299.07,305.38,3.8,1.8,0.000,1200489.9,1200489.9,801,0,0,0,L,1122011218,1,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1547042412,89245.00
01/09/2019 09:00,2,0.182,ALERT,211.25,302.37,60.012,1547042404,"201051344000890","174011545737251",21.69,-6.00,0,299.67,313.20,4.0,2.0,0.000,1195500.7,1195500.7,8701,0,0,0,L,1122011218,1,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1547042413,89246.00
01/09/2019 09:00,2,0.066,ALERT,212.38,302.68,60.006,1547042404,"201051344000988","174011545737251",21.57,-6.50,0,297.26,304.18,1.5,0.0,0.000,936743.1,936743.1,801,0,0,0,L,1122011218,1,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1547042415,89247.00
01/09/2019 09:00,2,0.174,ALERT,211.93,303.28,60.006,1547042404,"201051344000582","174011545737251",20.14,-8.00,0,299.67,314.70,3.6,1.5,0.000,1175403.0,1175403.0,8669,0,0,0,L,1122011218,1,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1547042417,89248.00
01/09/2019 09:00,2,0.070,ALERT,212.61,303.58,60.012,1547042404,"201051344000868","174011545737251",32.30,-6.50,0,300.87,313.80,2.4,0.4,0.000,1187547.4,1187547.4,32527,0,0,0,L,1122011218,1,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547042419,89249.00
