ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 09:00,2,0.188,ALERT,213.06,303.28,60.006,1547042404,"201051344000576","174011545737251",21.75,-6.50,0,300.57,304.78,4.2,2.1,0.000,1200779.8,1200779.8,4987,0,0,0,L,1122011218,1,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1547042421,89250.00
01/09/2019 09:00,2,0.131,ALERT,212.83,302.68,60.012,1547042404,"201051344001158","174011545737251",17.27,-7.00,0,299.67,315.30,2.3,0.3,0.000,1180788.3,1180788.3,799,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1547042423,89251.00
01/09/2019 09:00,2,0.203,ALERT,211.25,301.47,60.017,1547042404,"201051344000917","174011545737251",21.03,-5.50,0,297.87,309.29,4.3,2.3,0.000,1192096.5,1192096.5,8678,0,0,0,L,1122011218,1,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1547042424,89252.00
01/09/2019 09:00,2,0.156,ALERT,211.48,301.17,60.033,1547042404,"201051344000417","174011545737251",20.85,-6.50,0,297.87,308.09,3.3,1.3,0.000,967852.0,967852.0,8738,0,0,0,L,1122011218,1,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1547042426,89253.00
01/09/2019 09:00,2,0.158,ALERT,211.70,302.07,60.012,1547042404,"201051344000685","174011545737251",18.01,-6.50,0,298.77,314.40,2.9,0.9,0.000,1196448.3,1196448.3,8708,0,0,0,L,1122011218,1,122.46,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1547042428,89254.00
01/09/2019 09:00,2,0.176,ALERT,211.48,301.47,60.006,1547042404,"201051344000651","174011545737251",16.34,-8.50,0,298.47,314.10,3.0,0.9,0.000,1190256.4,1190256.4,8705,0,0,0,L,1122011218,1,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1547042430,89255.00
01/09/2019 09:00,2,0.088,ALERT,212.38,303.28,60.006,1547042404,"201051344000594","174011545737251",32.70,-7.00,0,299.97,315.60,3.0,0.9,0.000,1205260.7,1205260.7,32502,0,0,0,L,1122011218,1,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1547042432,89256.00
01/09/2019 09:00,2,0.105,ALERT,212.83,303.28,60.006,1547042404,"201051344000469","174011545737251",32.42,-7.00,0,299.07,314.40,3.5,1.5,0.000,1189374.2,1189374.2,800,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547042434,89257.00
01/09/2019 09:00,2,0.141,ALERT,211.48,302.37,60.022,1547042404,"201051344000585","174011545737251",21.09,-6.50,0,298.77,314.70,3.0,1.0,0.000,1204992.3,1204992.3,8747,0,0,0,L,1122011218,1,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1547042436,89258.00
01/09/2019 09:00,2,0.154,ALERT,213.51,302.98,59.980,1547042404,"201051344000853","174011545737251",20.79,-6.50,0,299.97,306.88,3.3,1.2,0.000,1205023.5,1205023.5,799,0,0,0,L,1122011218,1,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1547042438,89259.00
01/09/2019 09:00,2,0.164,ALERT,211.48,302.07,59.985,1547042404,"201051344001145","174011545737251",20.12,-6.50,0,299.37,309.59,3.4,1.3,0.000,1203856.7,1203856.7,8690,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1547042439,89260.00
01/09/2019 09:00,2,0.104,ALERT,211.48,301.77,60.022,1547042404,"201051344000438","174011545737251",32.40,-7.00,0,299.67,314.40,3.5,1.4,0.000,1197913.0,1197913.0,8702,0,0,0,L,1122011218,1,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547042441,89261.00
01/09/2019 09:00,2,0.123,ALERT,210.80,301.47,60.012,1547042404,"201051344001135","174011545737251",17.45,-6.50,0,299.67,315.00,2.2,0.2,0.000,1186320.6,1186320.6,8691,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1547042443,89262.00
01/09/2019 09:00,2,0.135,ALERT,212.83,303.28,60.017,1547042404,"201051344000983","174011545737251",20.54,-6.00,0,300.27,305.98,2.9,0.8,0.000,1204700.5,1204700.5,799,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1547042445,89263.00
01/09/2019 09:00,2,0.180,ALERT,211.48,336.64,60.001,1547042404,"201051344001203","174011545737251",26.46,-6.50,0,299.07,341.45,4.9,2.8,0.000,1194944.5,1194944.5,8729,0,0,0,L,1122011218,1,122.23,120.65,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1547042447,89264.00
01/09/2019 09:00,2,0.174,ALERT,211.25,301.77,60.012,1547042404,"201051344001230","174011545737251",22.38,-6.00,0,299.37,308.99,4.0,1.9,0.000,1189503.8,1189503.8,8714,0,0,0,L,1122011218,1,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1547042449,89265.00
01/09/2019 09:00,2,0.049,ALERT,211.03,301.47,60.022,1547042404,"201051344000646","174011545737251",31.83,-7.00,0,299.07,308.39,1.6,0.0,0.000,1184273.6,1184273.6,8707,0,0,0,L,1122011218,1,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1547042450,89266.00
01/09/2019 09:00,2,0.000,ALERT,213.06,302.68,60.017,1547042404,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,1186350.5,1186350.5,32525,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547042452,89267.00
01/09/2019 09:00,2,0.000,ALERT,213.51,302.98,59.985,1547042404,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1185228.4,1185228.4,32576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547042454,89268.00
01/09/2019 09:00,2,0.098,ALERT,211.03,301.47,60.038,1547042404,"201051344000955","174011545737251",32.72,-6.50,0,299.07,314.70,3.3,1.3,0.000,1203064.2,1203064.2,8705,0,0,0,L,1122011218,1,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1547042456,89269.00
01/09/2019 09:00,2,0.172,ALERT,213.06,302.68,60.043,1547042404,"201051344000648","174011545737251",19.92,-8.00,0,299.67,314.40,3.5,1.5,0.000,1193204.9,1193204.9,32518,0,0,0,L,1122011218,1,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1547042458,89270.00
01/09/2019 09:00,2,0.146,ALERT,213.51,303.28,60.012,1547042404,"201051344000645","174011545737251",21.17,-6.00,0,299.97,315.00,3.1,1.1,0.000,1197491.4,1197491.4,32517,0,0,0,L,1122011218,1,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1547042459,89271.00
01/09/2019 09:00,2,0.182,ACTIVE,213.06,304.18,60.028,1547042404,"201051344000569","174011545737251",23.26,-6.50,0,300.87,305.68,4.3,2.2,0.000,1214331.8,1214331.8,795,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547042460,89272.00
01/09/2019 09:00,2,0.262,ALERT,213.06,311.39,60.017,1547042404,"179051228000119","174011545737251",25.56,-5.00,0,298.47,332.13,6.8,4.6,0.000,790.7,790.7,799,0,0,0,L,46974696,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1547042462,89273.00
01/09/2019 09:15,2,0.271,ACTIVE,213.06,338.44,60.017,1547043304,"201051344000579","174011545737251",26.18,-5.50,0,301.47,349.56,7.2,5.1,0.004,1214279.5,1214279.5,803,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043306,89274.00
01/09/2019 09:15,2,0.229,ALERT,211.03,337.24,59.996,1547043304,"201051344001025","174011545737251",29.24,-6.50,0,298.77,359.78,6.8,4.7,0.013,1199003.3,1199003.3,8728,0,0,0,L,1122011218,1,121.33,120.88,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043307,89275.00
01/09/2019 09:15,2,0.322,ALERT,211.25,338.44,60.028,1547043304,"201051344001093","174011545737251",28.77,-4.00,0,299.97,356.18,9.4,7.1,0.018,1191023.4,1191023.4,8711,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043309,89276.00
01/09/2019 09:15,2,0.230,ALERT,213.06,319.21,60.017,1547043304,"201051344000458","174011545737251",22.80,-4.00,0,301.47,341.75,5.3,3.2,0.000,1200490.5,1200490.5,803,0,0,0,L,1122011218,1,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043311,89277.00
01/09/2019 09:15,2,0.221,ACTIVE,211.25,337.24,60.033,1547043304,"201051344000890","174011545737251",28.23,-5.00,0,300.27,351.67,6.3,4.2,0.009,1195501.4,1195501.4,8703,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043312,89278.00
01/09/2019 09:15,2,0.172,ALERT,212.61,302.98,60.065,1547043304,"201051344000988","174011545737251",19.16,-6.00,0,298.47,305.68,3.4,1.3,0.000,936743.2,936743.2,803,0,0,0,L,1122011218,1,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1547043314,89279.00
01/09/2019 09:15,2,0.246,ALERT,211.93,338.74,60.017,1547043304,"201051344000582","174011545737251",24.23,-6.50,0,300.57,341.15,6.0,3.9,0.000,1175403.6,1175403.6,8671,0,0,0,L,1122011218,1,121.78,121.33,0002,-8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043316,89280.00
01/09/2019 09:15,2,0.152,ALERT,212.83,304.18,60.017,1547043304,"201051344000868","174011545737251",20.83,-6.50,0,300.87,315.00,3.2,1.2,0.000,1187547.6,1187547.6,32529,0,0,0,L,1122011218,1,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1547043317,89281.00
01/09/2019 09:15,2,0.271,ACTIVE,213.51,339.95,60.006,1547043304,"201051344000576","174011545737251",23.93,-6.00,0,301.17,357.38,6.6,4.5,0.000,1200780.6,1200780.6,4989,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043318,89282.00
01/09/2019 09:15,2,0.156,ALERT,213.06,316.20,60.059,1547043304,"201051344001158","174011545737251",24.95,-7.00,0,300.27,338.14,4.0,1.9,0.000,1180788.6,1180788.6,801,0,0,0,L,1122011218,1,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043320,89283.00
01/09/2019 09:15,2,0.258,ALERT,211.48,339.34,60.049,1547043304,"201051344000917","174011545737251",27.73,-4.00,0,298.47,354.37,7.2,5.1,0.018,1192097.4,1192097.4,8680,0,0,0,L,1122011218,1,121.55,121.10,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043322,89284.00
01/09/2019 09:15,2,0.246,ALERT,211.48,301.47,60.017,1547043304,"201051344000417","174011545737251",19.40,-6.50,0,299.07,303.88,4.8,2.7,0.000,967852.5,967852.5,8740,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1547043324,89285.00
01/09/2019 09:15,2,0.191,ALERT,211.70,326.72,60.012,1547043304,"201051344000685","174011545737251",25.94,-5.50,0,299.37,339.65,5.0,2.9,0.000,1196448.7,1196448.7,8710,0,0,0,L,1122011218,1,122.46,120.88,0002,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043326,89286.00
01/09/2019 09:15,2,0.211,ACTIVE,211.48,316.80,59.959,1547043304,"201051344000651","174011545737251",25.09,-8.00,0,299.07,344.76,5.4,3.3,0.000,1190257.0,1190257.0,8707,0,0,0,L,1122011218,1,122.01,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043327,89287.00
01/09/2019 09:15,2,0.176,ALERT,212.38,303.58,60.028,1547043304,"201051344000594","174011545737251",22.78,-6.50,0,300.57,318.00,4.1,2.0,0.000,1205261.0,1205261.0,32504,0,0,0,L,1122011218,1,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1547043329,89288.00
01/09/2019 09:15,2,0.195,ALERT,212.83,303.28,60.006,1547043304,"201051344000469","174011545737251",21.33,-7.00,0,299.97,316.50,4.2,2.2,0.000,1189374.6,1189374.6,802,0,0,0,L,1122011218,1,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1547043330,89289.00
01/09/2019 09:15,2,0.191,ACTIVE,211.25,338.74,59.996,1547043304,"201051344000585","174011545737251",28.29,-5.50,0,299.07,358.58,5.5,3.4,0.004,1204992.9,1204992.9,8749,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043331,89290.00
01/09/2019 09:15,2,0.178,ACTIVE,213.51,326.72,60.038,1547043304,"201051344000853","174011545737251",25.19,-6.00,0,301.47,339.65,4.5,2.5,0.000,1205023.9,1205023.9,801,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043332,89291.00
01/09/2019 09:15,2,0.213,ACTIVE,211.48,338.44,60.028,1547043304,"201051344001145","174011545737251",26.64,-5.50,0,300.27,361.89,5.8,3.7,0.009,1203857.4,1203857.4,8692,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043333,89292.00
01/09/2019 09:15,2,0.201,ALERT,211.25,302.07,59.990,1547043304,"201051344000438","174011545737251",23.34,-6.50,0,299.67,314.10,4.8,2.7,0.000,1197913.5,1197913.5,8704,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1547043335,89293.00
01/09/2019 09:15,2,0.158,ACTIVE,211.03,336.64,60.001,1547043304,"201051344001135","174011545737251",27.02,-6.00,0,299.67,357.38,4.3,2.3,0.000,1186321.0,1186321.0,8693,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043336,89294.00
01/09/2019 09:15,2,0.162,ALERT,212.83,321.01,59.959,1547043304,"201051344000983","174011545737251",25.49,-5.50,0,301.77,339.04,4.2,2.1,0.000,1204700.9,1204700.9,801,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043338,89295.00
01/09/2019 09:15,2,0.264,ALERT,211.48,338.14,60.028,1547043304,"201051344001203","174011545737251",28.86,-6.00,0,299.07,355.28,7.7,5.5,0.018,1194945.5,1194945.5,8731,0,0,0,L,1122011218,1,122.23,120.65,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043340,89296.00
01/09/2019 09:15,2,0.260,ALERT,211.25,337.54,59.943,1547043304,"201051344001230","174011545737251",24.97,-5.50,0,299.67,354.97,6.6,4.4,0.013,1189504.6,1189504.6,8716,0,0,0,L,1122011218,1,121.78,120.42,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043341,89297.00
01/09/2019 09:15,2,0.197,ALERT,211.03,301.77,60.033,1547043304,"201051344000646","174011545737251",20.97,-6.50,0,298.77,308.69,4.2,2.1,0.000,1184273.9,1184273.9,8709,0,0,0,L,1122011218,1,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1547043343,89298.00
01/09/2019 09:15,2,0.135,ALERT,213.06,302.68,59.996,1547043304,"201051344000867","174011545737251",16.38,-6.00,0,299.97,307.18,2.2,0.2,0.000,1186350.5,1186350.5,32527,0,0,0,L,1122011218,1,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1547043345,89299.00
01/09/2019 09:15,2,0.164,ALERT,213.51,302.68,60.022,1547043304,"201051344000633","174011545737251",20.14,-6.50,0,299.07,314.70,3.4,1.3,0.000,1185228.5,1185228.5,32578,0,0,0,L,1122011218,1,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1547043347,89300.00
01/09/2019 09:15,2,0.205,ALERT,210.80,302.37,60.017,1547043304,"201051344000955","174011545737251",23.04,-6.00,0,299.37,336.94,4.8,2.7,0.000,1203064.6,1203064.6,8707,0,0,0,L,1122011218,1,121.10,120.88,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1547043349,89301.00
01/09/2019 09:15,2,0.203,ACTIVE,213.06,339.04,60.012,1547043304,"201051344000648","174011545737251",27.41,-7.00,0,300.87,359.48,5.7,3.6,0.000,1193205.5,1193205.5,32520,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043350,89302.00
01/09/2019 09:15,2,0.211,ACTIVE,213.51,336.64,59.990,1547043304,"201051344000645","174011545737251",24.39,-5.50,0,301.77,351.07,5.2,3.1,0.000,1197492.0,1197492.0,32519,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043351,89303.00
01/09/2019 09:15,2,0.242,ACTIVE,212.83,338.74,60.012,1547043304,"201051344000569","174011545737251",26.76,-5.50,0,302.68,361.59,6.6,4.4,0.009,1214332.6,1214332.6,796,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043352,89304.00
01/09/2019 09:15,2,0.318,ALERT,213.29,342.65,60.006,1547043304,"179051228000119","174011545737251",30.00,-3.50,0,300.57,361.59,9.7,7.4,0.013,792.3,792.3,801,0,0,0,L,46974696,1,121.78,122.46,0000,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547043354,89305.00
01/09/2019 09:30,2,0.287,ALERT,213.29,340.25,60.043,1547044203,"201051344000579","174011545737251",30.91,-5.00,0,301.17,344.15,9.1,6.8,0.022,1214280.7,1214280.7,804,0,0,0,L,1122011218,1,121.78,121.78,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044205,89306.00
01/09/2019 09:30,2,0.291,ACTIVE,211.70,341.15,60.017,1547044203,"201051344001025","174011545737251",31.61,-6.00,0,323.72,360.99,9.4,7.1,0.022,1199004.5,1199004.5,8730,0,0,0,L,1122011218,1,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044206,89307.00
01/09/2019 09:30,2,0.369,ACTIVE,211.93,342.65,60.043,1547044203,"201051344001093","174011545737251",31.61,-4.00,0,332.43,348.66,11.9,9.5,0.035,1191025.2,1191025.2,8713,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044207,89308.00
01/09/2019 09:30,2,0.254,ALERT,213.29,340.25,60.038,1547044203,"201051344000458","174011545737251",26.54,-3.50,0,300.57,359.78,6.9,4.7,0.004,1200491.3,1200491.3,805,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044209,89309.00
01/09/2019 09:30,2,0.283,ALERT,211.70,339.34,59.990,1547044203,"201051344000890","174011545737251",28.71,-4.00,0,300.27,342.95,8.3,6.1,0.018,1195502.5,1195502.5,8704,0,0,0,L,1122011218,1,122.23,120.42,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044211,89310.00
01/09/2019 09:30,2,0.191,ALERT,213.06,341.15,60.012,1547044203,"201051344000988","174011545737251",21.61,-6.00,0,298.47,342.95,4.2,2.1,0.000,936743.5,936743.5,805,0,0,0,L,1122011218,1,121.33,122.01,0002,-8,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044213,89311.00
01/09/2019 09:30,2,0.268,ACTIVE,212.16,339.95,60.033,1547044203,"201051344000582","174011545737251",31.27,-6.00,0,300.57,343.25,8.5,6.3,0.018,1175404.7,1175404.7,8673,0,0,0,L,1122011218,1,122.01,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044214,89312.00
01/09/2019 09:30,2,0.174,ACTIVE,213.06,327.32,59.985,1547044203,"201051344000868","174011545737251",25.35,-6.00,0,301.47,340.25,4.5,2.4,0.000,1187547.9,1187547.9,32531,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044215,89313.00
01/09/2019 09:30,2,0.297,ALERT,213.51,341.15,60.022,1547044203,"201051344000576","174011545737251",26.24,-6.00,0,300.87,345.96,7.9,5.7,0.004,1200781.7,1200781.7,4990,0,0,0,L,1122011218,1,121.78,121.78,0002,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044216,89314.00
01/09/2019 09:30,2,0.213,ALERT,213.29,340.55,60.022,1547044203,"201051344001158","174011545737251",26.50,-6.50,0,300.27,362.79,5.7,3.6,0.009,1180789.1,1180789.1,803,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044218,89315.00
01/09/2019 09:30,2,0.305,ACTIVE,212.16,342.35,60.017,1547044203,"201051344000917","174011545737251",31.59,-3.50,0,330.33,346.86,9.8,7.6,0.040,1192098.8,1192098.8,8682,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044219,89316.00
01/09/2019 09:30,2,0.277,ACTIVE,212.16,303.28,60.017,1547044203,"201051344000417","174011545737251",21.07,-6.00,0,299.07,304.18,6.0,3.8,0.000,967853.2,967853.2,8742,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044220,89317.00
01/09/2019 09:30,2,0.264,ALERT,212.16,340.85,59.996,1547044203,"201051344000685","174011545737251",26.78,-5.00,0,298.17,350.77,7.1,5.0,0.009,1196449.5,1196449.5,8712,0,0,0,L,1122011218,1,122.68,121.10,0002,-8,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044222,89318.00
01/09/2019 09:30,2,0.248,ALERT,212.16,339.65,59.990,1547044203,"201051344000651","174011545737251",29.36,-7.00,0,299.07,360.08,7.4,5.2,0.018,1190257.8,1190257.8,8708,0,0,0,L,1122011218,1,122.46,120.88,0002,-8,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044224,89319.00
01/09/2019 09:30,2,0.213,ACTIVE,213.06,340.55,60.028,1547044203,"201051344000594","174011545737251",27.63,-6.50,0,300.57,361.89,6.0,3.8,0.000,1205261.6,1205261.6,32506,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044225,89320.00
01/09/2019 09:30,2,0.252,ACTIVE,213.29,305.98,60.012,1547044203,"201051344000469","174011545737251",21.73,-7.00,0,299.67,306.88,5.6,3.5,0.000,1189375.2,1189375.2,804,0,0,0,L,1122011218,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044226,89321.00
01/09/2019 09:30,2,0.248,ALERT,211.93,341.15,60.001,1547044203,"201051344000585","174011545737251",31.43,-5.00,0,299.37,344.76,7.9,5.7,0.027,1204993.7,1204993.7,8750,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044228,89322.00
01/09/2019 09:30,2,0.322,ALERT,213.74,342.35,60.028,1547044203,"201051344000853","174011545737251",20.63,-5.50,0,300.27,409.98,6.8,4.6,0.022,1205024.7,1205024.7,802,0,0,0,L,1122011218,1,122.23,122.23,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044229,89323.00
01/09/2019 09:30,2,0.268,ALERT,212.16,343.55,60.001,1547044203,"201051344001145","174011545737251",31.81,-5.00,0,300.27,361.59,8.7,6.4,0.031,1203858.4,1203858.4,8693,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044231,89324.00
01/09/2019 09:30,2,0.236,ACTIVE,211.93,339.65,60.038,1547044203,"201051344000438","174011545737251",28.92,-6.50,0,299.67,365.19,6.9,4.8,0.004,1197914.2,1197914.2,8706,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044232,89325.00
01/09/2019 09:30,2,0.201,ALERT,211.48,338.44,60.006,1547044203,"201051344001135","174011545737251",29.88,-5.50,0,300.27,355.58,6.2,4.0,0.009,1186321.6,1186321.6,8694,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044234,89326.00
01/09/2019 09:30,2,0.262,ALERT,213.29,340.25,60.006,1547044203,"201051344000983","174011545737251",21.25,-5.00,0,300.27,343.85,5.7,3.5,0.018,1204701.4,1204701.4,803,0,0,0,L,1122011218,1,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044236,89327.00
01/09/2019 09:30,2,0.320,ACTIVE,211.93,339.65,59.959,1547044203,"201051344001203","174011545737251",31.43,-5.50,0,332.73,347.16,10.2,8.0,0.044,1194947.0,1194947.0,8733,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044237,89328.00
01/09/2019 09:30,2,0.295,ACTIVE,211.93,340.55,60.038,1547044203,"201051344001230","174011545737251",31.41,-5.00,0,299.97,343.55,9.4,7.1,0.035,1189505.8,1189505.8,8718,0,0,0,L,1122011218,1,122.23,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044238,89329.00
01/09/2019 09:30,2,0.230,ACTIVE,211.70,339.34,60.033,1547044203,"201051344000646","174011545737251",27.19,-6.00,0,299.37,361.59,6.3,4.2,0.009,1184274.5,1184274.5,8711,0,0,0,L,1122011218,1,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044239,89330.00
01/09/2019 09:30,2,0.156,ACTIVE,213.51,304.78,60.012,1547044203,"201051344000867","174011545737251",23.04,-5.50,0,299.67,307.18,3.7,1.6,0.000,1186350.6,1186350.6,32529,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044240,89331.00
01/09/2019 09:30,2,0.195,ACTIVE,214.19,327.32,60.017,1547044203,"201051344000633","174011545737251",26.26,-6.50,0,298.77,341.15,5.2,3.1,0.000,1185228.9,1185228.9,32580,0,0,0,L,1122011218,1,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044240,89332.00
01/09/2019 09:30,2,0.266,ACTIVE,211.48,339.04,60.038,1547044203,"201051344000955","174011545737251",25.52,-5.50,0,299.97,355.28,6.9,4.7,0.004,1203065.4,1203065.4,8709,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044241,89333.00
01/09/2019 09:30,2,0.262,ALERT,213.51,340.85,60.001,1547044203,"201051344000648","174011545737251",29.50,-6.50,0,299.97,353.47,7.8,5.7,0.018,1193206.5,1193206.5,32521,0,0,0,L,1122011218,1,121.33,122.23,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044243,89334.00
01/09/2019 09:30,2,0.229,ALERT,213.96,341.15,60.012,1547044203,"201051344000645","174011545737251",28.13,-5.00,0,300.27,352.57,6.5,4.3,0.004,1197492.8,1197492.8,32520,0,0,0,L,1122011218,1,122.23,122.46,0002,-8,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044245,89335.00
01/09/2019 09:30,2,0.270,ALERT,213.51,340.55,60.012,1547044203,"201051344000569","174011545737251",28.41,-5.50,0,301.77,344.15,7.8,5.6,0.013,1214333.8,1214333.8,797,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044247,89336.00
01/09/2019 09:30,2,0.393,ACTIVE,213.96,344.76,60.012,1547044203,"179051228000119","174011545737251",31.65,-3.00,0,299.07,350.47,12.7,10.3,0.035,794.2,794.2,803,0,0,0,L,46974696,1,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547044248,89337.00
01/09/2019 09:45,2,0.340,ACTIVE,213.29,344.15,60.022,1547045104,"201051344000579","174011545737251",31.87,-5.00,0,335.14,354.37,11.0,8.7,0.035,1214282.7,1214282.7,806,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045105,89338.00
01/09/2019 09:45,2,0.391,ACTIVE,211.48,361.59,60.054,1547045104,"201051344001025","174011545737251",33.66,-5.00,0,334.84,366.10,13.3,11.0,0.057,1199006.7,1199006.7,8731,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045106,89339.00
01/09/2019 09:45,2,0.512,ACTIVE,211.70,341.15,60.001,1547045104,"201051344001093","174011545737251",31.13,-3.50,0,333.93,365.49,16.2,13.7,0.075,1191027.9,1191027.9,8714,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045107,89340.00
01/09/2019 09:45,2,0.279,ACTIVE,213.06,340.25,60.038,1547045104,"201051344000458","174011545737251",31.51,-3.00,0,301.47,355.88,8.9,6.7,0.022,1200492.7,1200492.7,807,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045108,89341.00
01/09/2019 09:45,2,0.350,ACTIVE,211.48,357.38,60.033,1547045104,"201051344000890","174011545737251",33.26,-3.50,0,333.33,366.40,11.8,9.4,0.044,1195504.4,1195504.4,8706,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045109,89342.00
01/09/2019 09:45,2,0.236,ACTIVE,213.06,341.75,60.028,1547045104,"201051344000988","174011545737251",21.69,-5.00,0,298.77,348.36,5.2,3.1,0.009,936744.1,936744.1,807,0,0,0,L,1122011218,1,121.55,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045109,89343.00
01/09/2019 09:45,2,0.334,ACTIVE,212.16,363.69,60.028,1547045104,"201051344000582","174011545737251",33.81,-5.50,0,334.54,366.70,11.5,9.2,0.044,1175406.6,1175406.6,8674,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045110,89344.00
01/09/2019 09:45,2,0.205,ALERT,213.06,339.95,60.012,1547045104,"201051344000868","174011545737251",28.43,-5.50,0,302.07,358.88,5.9,3.8,0.009,1187548.6,1187548.6,32532,0,0,0,L,1122011218,1,121.55,122.23,0002,-8,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045112,89345.00
01/09/2019 09:45,2,0.314,ACTIVE,213.74,341.45,59.996,1547045104,"201051344000576","174011545737251",30.18,-5.50,0,324.62,361.29,9.6,7.4,0.027,1200783.3,1200783.3,4992,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045113,89346.00
01/09/2019 09:45,2,0.254,ACTIVE,213.29,339.95,60.017,1547045104,"201051344001158","174011545737251",30.30,-6.00,0,301.17,344.76,7.8,5.7,0.027,1180790.3,1180790.3,805,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045114,89347.00
01/09/2019 09:45,2,0.455,ACTIVE,211.70,342.05,59.996,1547045104,"201051344000917","174011545737251",31.27,-3.00,0,335.14,362.79,14.5,12.0,0.080,1192101.0,1192101.0,8683,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045115,89348.00
01/09/2019 09:45,2,0.314,ALERT,211.93,339.65,60.038,1547045104,"201051344000417","174011545737251",21.07,-5.50,0,300.27,352.57,6.7,4.6,0.009,967854.2,967854.2,8743,0,0,0,L,1122011218,1,121.78,121.10,0002,-7,0,0,0,0,0,0,12,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045117,89349.00
01/09/2019 09:45,2,0.303,ACTIVE,212.16,340.25,60.022,1547045104,"201051344000685","174011545737251",31.37,-4.00,0,300.57,353.17,9.6,7.4,0.035,1196451.0,1196451.0,8714,0,0,0,L,1122011218,1,122.46,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045118,89350.00
01/09/2019 09:45,2,0.289,ACTIVE,211.93,364.89,60.049,1547045104,"201051344000651","174011545737251",34.01,-6.00,0,310.79,379.92,10.0,7.7,0.022,1190259.4,1190259.4,8710,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045119,89351.00
01/09/2019 09:45,2,0.258,ALERT,212.61,339.65,60.028,1547045104,"201051344000594","174011545737251",29.14,-5.50,0,301.47,343.25,7.6,5.4,0.018,1205262.7,1205262.7,32507,0,0,0,L,1122011218,1,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045120,89352.00
01/09/2019 09:45,2,0.275,ALERT,213.29,340.25,60.033,1547045104,"201051344000469","174011545737251",27.23,-6.50,0,301.17,358.88,7.7,5.5,0.009,1189376.3,1189376.3,805,0,0,0,L,1122011218,1,121.10,122.23,0002,-9,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045122,89353.00
01/09/2019 09:45,2,0.330,ACTIVE,211.70,363.99,60.028,1547045104,"201051344000585","174011545737251",33.85,-4.00,0,334.54,368.20,11.4,9.0,0.049,1204995.5,1204995.5,8752,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045123,89354.00
01/09/2019 09:45,2,0.430,ACTIVE,213.74,342.05,59.990,1547045104,"201051344000853","174011545737251",21.47,-5.50,0,336.04,348.36,9.4,7.1,0.044,1205026.1,1205026.1,804,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045124,89355.00
01/09/2019 09:45,2,0.398,ACTIVE,211.93,353.77,60.038,1547045104,"201051344001145","174011545737251",32.80,-4.00,0,336.34,365.19,13.2,10.8,0.071,1203860.4,1203860.4,8695,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045125,89356.00
01/09/2019 09:45,2,0.279,ALERT,211.70,353.77,60.038,1547045104,"201051344000438","174011545737251",32.86,-5.50,0,301.17,356.48,9.4,7.1,0.013,1197915.7,1197915.7,8707,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045127,89357.00
01/09/2019 09:45,2,0.277,ACTIVE,211.48,343.85,59.975,1547045104,"201051344001135","174011545737251",31.81,-5.00,0,327.92,358.88,8.9,6.7,0.035,1186322.9,1186322.9,8696,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045128,89358.00
01/09/2019 09:45,2,0.367,ACTIVE,213.06,340.25,60.006,1547045104,"201051344000983","174011545737251",18.85,-5.00,0,334.84,346.26,7.0,4.9,0.027,1204702.4,1204702.4,805,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045129,89359.00
01/09/2019 09:45,2,0.402,ACTIVE,211.93,357.38,60.038,1547045104,"201051344001203","174011545737251",33.22,-5.00,0,334.54,365.80,13.6,11.2,0.066,1194949.3,1194949.3,8734,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045130,89360.00
01/09/2019 09:45,2,0.414,ACTIVE,211.70,352.87,60.006,1547045104,"201051344001230","174011545737251",32.64,-4.00,0,333.93,360.99,13.7,11.3,0.066,1189508.0,1189508.0,8719,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045131,89361.00
01/09/2019 09:45,2,0.264,ALERT,211.70,339.95,60.017,1547045104,"201051344000646","174011545737251",31.07,-5.00,0,300.57,344.15,8.3,6.1,0.022,1184275.7,1184275.7,8712,0,0,0,L,1122011218,1,122.01,120.88,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045133,89362.00
01/09/2019 09:45,2,0.186,ALERT,213.29,339.95,60.070,1547045104,"201051344000867","174011545737251",27.95,-5.00,0,301.47,359.18,5.3,3.2,0.000,1186351.2,1186351.2,32530,0,0,0,L,1122011218,1,122.01,121.78,0002,-8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045135,89363.00
01/09/2019 09:45,2,0.256,ALERT,213.74,342.35,59.996,1547045104,"201051344000633","174011545737251",26.58,-5.50,0,300.27,363.39,6.9,4.8,0.013,1185229.9,1185229.9,32581,0,0,0,L,1122011218,1,122.23,122.23,0002,-6,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045137,89364.00
01/09/2019 09:45,2,0.297,ALERT,211.25,338.74,60.028,1547045104,"201051344000955","174011545737251",29.26,-5.00,0,301.17,343.25,8.8,6.6,0.018,1203066.8,1203066.8,8710,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045138,89365.00
01/09/2019 09:45,2,0.303,ACTIVE,213.29,343.55,60.059,1547045104,"201051344000648","174011545737251",31.85,-6.00,0,328.82,357.08,9.8,7.5,0.022,1193208.1,1193208.1,32523,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045139,89366.00
01/09/2019 09:45,2,0.250,ACTIVE,213.74,346.86,60.038,1547045104,"201051344000645","174011545737251",32.14,-5.00,0,301.77,352.87,8.2,5.9,0.027,1197494.0,1197494.0,32522,0,0,0,L,1122011218,1,122.01,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045140,89367.00
01/09/2019 09:45,2,0.293,ACTIVE,213.29,340.85,60.022,1547045104,"201051344000569","174011545737251",31.49,-5.00,0,335.74,347.46,9.3,7.1,0.031,1214335.3,1214335.3,799,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045141,89368.00
01/09/2019 09:45,2,0.506,ACTIVE,213.51,345.96,60.038,1547045104,"179051228000119","174011545737251",31.89,-2.50,0,336.64,356.48,16.4,13.9,0.080,797.1,797.1,804,0,0,0,L,46974696,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547045142,89369.00
01/09/2019 10:00,2,0.346,ACTIVE,212.61,345.66,60.017,1547046004,"201051344000579","174011545737251",31.95,-4.00,0,335.74,357.08,11.3,9.0,0.040,1214284.7,1214284.7,807,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046005,89370.00
01/09/2019 10:00,2,0.430,ACTIVE,210.80,365.19,60.006,1547046004,"201051344001025","174011545737251",33.95,-4.00,0,333.33,371.51,14.8,12.3,0.080,1199009.4,1199009.4,8732,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046006,89371.00
01/09/2019 10:00,2,0.561,ACTIVE,211.25,348.06,60.012,1547046004,"201051344001093","174011545737251",32.08,-3.00,0,332.73,359.48,18.2,15.7,0.097,1191031.3,1191031.3,8715,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046007,89372.00
01/09/2019 10:00,2,0.283,ACTIVE,212.38,369.70,60.028,1547046004,"201051344000458","174011545737251",34.59,-2.50,0,335.44,372.11,9.9,7.7,0.022,1200494.3,1200494.3,808,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046008,89373.00
01/09/2019 10:00,2,0.373,ACTIVE,211.03,367.30,60.033,1547046004,"201051344000890","174011545737251",34.21,-3.00,0,333.63,371.21,13.0,10.6,0.049,1195506.7,1195506.7,8707,0,0,0,L,1122011218,1,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046009,89374.00
01/09/2019 10:00,2,0.238,ACTIVE,212.61,340.55,60.017,1547046004,"201051344000988","174011545737251",21.81,-5.00,0,315.00,360.08,5.3,3.2,0.013,936744.9,936744.9,808,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046009,89375.00
01/09/2019 10:00,2,0.359,ACTIVE,211.70,364.89,60.038,1547046004,"201051344000582","174011545737251",33.95,-5.50,0,334.24,370.90,12.4,10.0,0.044,1175408.8,1175408.8,8675,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046010,89376.00
01/09/2019 10:00,2,0.213,ACTIVE,212.61,339.34,60.038,1547046004,"201051344000868","174011545737251",28.94,-6.00,0,301.77,343.25,6.3,4.2,0.009,1187549.5,1187549.5,32534,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046011,89377.00
01/09/2019 10:00,2,0.326,ACTIVE,213.29,341.15,60.033,1547046004,"201051344000576","174011545737251",29.84,-5.00,0,334.84,348.96,9.9,7.6,0.027,1200785.1,1200785.1,4993,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046012,89378.00
01/09/2019 10:00,2,0.266,ACTIVE,212.83,339.95,60.033,1547046004,"201051344001158","174011545737251",31.29,-6.00,0,333.33,348.66,8.4,6.2,0.035,1180791.6,1180791.6,806,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046013,89379.00
01/09/2019 10:00,2,0.512,ACTIVE,211.48,340.85,60.006,1547046004,"201051344000917","174011545737251",30.95,-2.50,0,333.33,357.38,16.1,13.6,0.093,1192103.9,1192103.9,8684,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046014,89380.00
01/09/2019 10:00,2,0.320,ACTIVE,211.25,338.14,60.001,1547046004,"201051344000417","174011545737251",21.35,-5.00,0,299.97,341.45,6.9,4.8,0.009,967855.3,967855.3,8745,0,0,0,L,1122011218,1,121.55,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046015,89381.00
01/09/2019 10:00,2,0.322,ACTIVE,211.48,352.87,60.012,1547046004,"201051344000685","174011545737251",32.72,-3.50,0,334.54,361.29,10.7,8.4,0.040,1196452.8,1196452.8,8715,0,0,0,L,1122011218,1,122.46,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046016,89382.00
01/09/2019 10:00,2,0.289,ACTIVE,211.25,369.40,60.043,1547046004,"201051344000651","174011545737251",34.49,-5.50,0,334.54,371.51,10.2,7.9,0.027,1190261.3,1190261.3,8711,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046017,89383.00
01/09/2019 10:00,2,0.256,ACTIVE,212.38,338.74,60.012,1547046004,"201051344000594","174011545737251",30.26,-5.00,0,332.43,345.96,7.9,5.7,0.009,1205264.0,1205264.0,32509,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046018,89384.00
01/09/2019 10:00,2,0.283,ACTIVE,212.83,340.25,60.033,1547046004,"201051344000469","174011545737251",27.27,-6.00,0,299.97,344.45,7.8,5.6,0.018,1189377.6,1189377.6,807,0,0,0,L,1122011218,1,120.88,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046019,89385.00
01/09/2019 10:00,2,0.352,ACTIVE,211.48,367.00,60.006,1547046004,"201051344000585","174011545737251",34.11,-3.50,0,334.24,371.81,12.2,9.9,0.053,1204997.7,1204997.7,8753,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046020,89386.00
01/09/2019 10:00,2,0.461,ACTIVE,213.29,342.35,60.033,1547046004,"201051344000853","174011545737251",21.91,-5.00,0,336.04,348.66,10.3,8.0,0.049,1205027.8,1205027.8,805,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046021,89387.00
01/09/2019 10:00,2,0.430,ACTIVE,211.25,356.18,60.028,1547046004,"201051344001145","174011545737251",33.00,-4.00,0,334.84,368.80,14.3,11.9,0.084,1203863.0,1203863.0,8696,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046022,89388.00
01/09/2019 10:00,2,0.289,ACTIVE,211.25,351.07,60.006,1547046004,"201051344000438","174011545737251",32.60,-5.00,0,334.54,359.48,9.6,7.3,0.022,1197917.4,1197917.4,8709,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046023,89389.00
01/09/2019 10:00,2,0.293,ACTIVE,210.80,351.67,60.022,1547046004,"201051344001135","174011545737251",32.64,-4.00,0,334.24,357.68,9.7,7.4,0.040,1186324.5,1186324.5,8697,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046024,89390.00
01/09/2019 10:00,2,0.359,ACTIVE,212.83,340.25,60.043,1547046004,"201051344000983","174011545737251",20.63,-5.00,0,333.93,345.96,7.5,5.3,0.040,1204703.6,1204703.6,806,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046025,89391.00
01/09/2019 10:00,2,0.490,ACTIVE,211.25,349.56,60.054,1547046004,"201051344001203","174011545737251",32.28,-4.00,0,333.63,367.00,16.1,13.6,0.093,1194952.1,1194952.1,8735,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046026,89392.00
01/09/2019 10:00,2,0.477,ACTIVE,211.03,352.87,60.054,1547046004,"201051344001230","174011545737251",32.54,-3.50,0,333.33,363.09,15.7,13.2,0.088,1189510.8,1189510.8,8720,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046026,89393.00
