ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 10:00,2,0.266,ACTIVE,210.80,339.34,60.022,1547046004,"201051344000646","174011545737251",31.29,-5.00,0,333.33,344.76,8.4,6.2,0.022,1184277.1,1184277.1,8714,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046028,89394.00
01/09/2019 10:00,2,0.195,ALERT,213.29,339.34,60.028,1547046004,"201051344000867","174011545737251",27.99,-4.00,0,299.97,352.57,5.6,3.4,0.004,1186351.9,1186351.9,32532,0,0,0,L,1122011218,1,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046029,89395.00
01/09/2019 10:00,2,0.264,ACTIVE,213.51,341.75,60.038,1547046004,"201051344000633","174011545737251",26.28,-5.50,0,299.37,346.56,7.1,4.9,0.004,1185231.0,1185231.0,32583,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046030,89396.00
01/09/2019 10:00,2,0.295,ACTIVE,210.57,337.54,59.990,1547046004,"201051344000955","174011545737251",30.00,-4.00,0,333.33,344.15,9.0,6.8,0.018,1203068.3,1203068.3,8712,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046031,89397.00
01/09/2019 10:00,2,0.311,ACTIVE,212.83,352.87,60.012,1547046004,"201051344000648","174011545737251",32.80,-6.00,0,336.64,356.78,10.3,8.1,0.035,1193209.9,1193209.9,32524,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046032,89398.00
01/09/2019 10:00,2,0.260,ACTIVE,213.29,355.58,60.028,1547046004,"201051344000645","174011545737251",33.10,-4.00,0,336.94,360.38,8.8,6.5,0.022,1197495.4,1197495.4,32523,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046033,89399.00
01/09/2019 10:00,2,0.420,ACTIVE,212.61,340.25,60.028,1547046004,"201051344000569","174011545737251",23.85,-5.00,0,336.04,346.86,10.2,7.9,0.053,1214337.0,1214337.0,800,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046034,89400.00
01/09/2019 10:00,2,0.549,ACTIVE,212.83,351.67,60.028,1547046004,"179051228000119","174011545737251",32.78,-2.00,0,336.64,360.99,18.3,15.7,0.102,800.6,800.6,805,0,0,0,L,46974696,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046035,89401.00
01/09/2019 10:15,2,0.416,ACTIVE,212.83,369.70,60.017,1547046904,"201051344000579","174011545737251",34.45,-4.00,0,335.14,376.01,14.5,12.1,0.062,1214287.1,1214287.1,808,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046905,89402.00
01/09/2019 10:15,2,0.572,ACTIVE,211.48,365.19,60.006,1547046904,"201051344001025","174011545737251",33.81,-4.00,0,334.54,378.72,19.7,17.1,0.115,1199012.7,1199012.7,8733,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046906,89403.00
01/09/2019 10:15,2,0.732,ACTIVE,211.70,355.28,59.990,1547046904,"201051344001093","174011545737251",32.58,-3.00,0,333.63,369.70,24.2,21.4,0.146,1191035.5,1191035.5,8716,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046907,89404.00
01/09/2019 10:15,2,0.291,ACTIVE,212.83,378.72,60.001,1547046904,"201051344000458","174011545737251",35.54,-2.50,0,335.74,381.42,10.6,8.3,0.027,1200496.3,1200496.3,809,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046908,89405.00
01/09/2019 10:15,2,0.471,ACTIVE,211.48,369.10,60.033,1547046904,"201051344000890","174011545737251",34.39,-2.50,0,335.14,381.12,16.4,14.0,0.080,1195509.5,1195509.5,8708,0,0,0,L,1122011218,1,122.01,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046909,89406.00
01/09/2019 10:15,2,0.285,ACTIVE,212.83,340.85,59.985,1547046904,"201051344000988","174011545737251",22.22,-5.00,0,318.61,356.48,6.5,4.3,0.022,936745.7,936745.7,809,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046910,89407.00
01/09/2019 10:15,2,0.451,ACTIVE,212.16,365.80,59.985,1547046904,"201051344000582","174011545737251",33.93,-5.00,0,334.84,375.71,15.6,13.1,0.071,1175411.4,1175411.4,8676,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046911,89408.00
01/09/2019 10:15,2,0.254,ALERT,213.06,339.95,59.975,1547046904,"201051344000868","174011545737251",30.63,-5.50,0,301.17,344.15,7.9,5.7,0.022,1187550.6,1187550.6,32535,0,0,0,L,1122011218,1,121.55,122.01,0002,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046913,89409.00
01/09/2019 10:15,2,0.326,ACTIVE,213.06,383.53,60.006,1547046904,"201051344000576","174011545737251",35.92,-5.00,0,334.84,385.63,11.9,9.5,0.031,1200787.2,1200787.2,4994,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046914,89410.00
01/09/2019 10:15,2,0.312,ACTIVE,212.83,369.70,60.022,1547046904,"201051344001158","174011545737251",34.43,-5.50,0,334.54,374.21,10.9,8.6,0.049,1180793.3,1180793.3,807,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046915,89411.00
01/09/2019 10:15,2,0.668,ACTIVE,211.70,358.58,60.012,1547046904,"201051344000917","174011545737251",32.90,-2.50,0,332.43,366.70,22.2,19.6,0.141,1192107.6,1192107.6,8685,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046916,89412.00
01/09/2019 10:15,2,0.375,ALERT,211.48,339.04,60.012,1547046904,"201051344000417","174011545737251",21.55,-4.00,0,298.77,342.35,8.2,6.0,0.022,967856.5,967856.5,8746,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046918,89413.00
01/09/2019 10:15,2,0.393,ACTIVE,211.48,370.00,60.038,1547046904,"201051344000685","174011545737251",34.43,-3.50,0,335.74,375.41,13.7,11.3,0.062,1196455.0,1196455.0,8716,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046918,89414.00
01/09/2019 10:15,2,0.422,ACTIVE,211.25,352.87,60.006,1547046904,"201051344000651","174011545737251",32.68,-5.50,0,335.74,375.71,14.0,11.6,0.062,1190263.5,1190263.5,8712,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046920,89415.00
01/09/2019 10:15,2,0.311,ACTIVE,212.83,351.67,60.028,1547046904,"201051344000594","174011545737251",32.56,-4.00,0,333.33,359.78,10.3,8.0,0.035,1205265.5,1205265.5,32510,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046920,89416.00
01/09/2019 10:15,2,0.299,ACTIVE,213.06,340.25,60.001,1547046904,"201051344000469","174011545737251",31.39,-6.00,0,309.89,363.09,9.6,7.3,0.027,1189379.1,1189379.1,808,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046921,89417.00
01/09/2019 10:15,2,0.469,ACTIVE,211.70,363.69,60.022,1547046904,"201051344000585","174011545737251",33.70,-3.00,0,334.84,378.72,16.0,13.5,0.080,1205000.4,1205000.4,8754,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046922,89418.00
01/09/2019 10:15,2,0.594,ACTIVE,213.29,342.05,60.006,1547046904,"201051344000853","174011545737251",22.17,-5.00,0,335.14,349.56,13.4,11.0,0.088,1205029.9,1205029.9,806,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046923,89419.00
01/09/2019 10:15,2,0.584,ACTIVE,211.70,368.20,60.017,1547046904,"201051344001145","174011545737251",34.05,-4.00,0,336.04,379.02,20.2,17.5,0.137,1203866.2,1203866.2,8697,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046924,89420.00
01/09/2019 10:15,2,0.346,ACTIVE,211.70,363.09,60.017,1547046904,"201051344000438","174011545737251",33.79,-4.00,0,334.84,369.70,11.9,9.5,0.040,1197919.3,1197919.3,8710,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046925,89421.00
01/09/2019 10:15,2,0.348,ACTIVE,211.48,365.49,60.017,1547046904,"201051344001135","174011545737251",34.13,-4.00,0,334.84,370.90,12.0,9.7,0.053,1186326.4,1186326.4,8698,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046926,89422.00
01/09/2019 10:15,2,0.451,ACTIVE,212.83,340.25,59.996,1547046904,"201051344000983","174011545737251",21.85,-5.00,0,333.93,345.66,10.0,7.8,0.053,1204705.0,1204705.0,807,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046927,89423.00
01/09/2019 10:15,2,0.664,ACTIVE,211.48,360.38,60.033,1547046904,"201051344001203","174011545737251",33.30,-4.00,0,335.44,374.81,22.4,19.7,0.155,1194955.7,1194955.7,8736,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046928,89424.00
01/09/2019 10:15,2,0.631,ACTIVE,211.48,362.49,60.006,1547046904,"201051344001230","174011545737251",33.44,-3.50,0,334.54,375.11,21.5,18.8,0.141,1189514.3,1189514.3,8721,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046929,89425.00
01/09/2019 10:15,2,0.322,ACTIVE,211.25,352.27,60.022,1547046904,"201051344000646","174011545737251",32.70,-4.00,0,332.43,358.58,10.7,8.4,0.049,1184278.8,1184278.8,8715,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046930,89426.00
01/09/2019 10:15,2,0.229,ACTIVE,213.06,339.95,60.022,1547046904,"201051344000867","174011545737251",30.83,-4.00,0,299.67,344.15,7.2,5.0,0.009,1186352.9,1186352.9,32534,0,0,0,L,1122011218,1,121.78,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046931,89427.00
01/09/2019 10:15,2,0.273,ALERT,213.51,354.67,60.006,1547046904,"201051344000633","174011545737251",32.88,-5.00,0,298.77,356.78,9.1,6.8,0.022,1185232.3,1185232.3,32584,0,0,0,L,1122011218,1,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046932,89428.00
01/09/2019 10:15,2,0.336,ACTIVE,211.03,348.36,60.001,1547046904,"201051344000955","174011545737251",32.24,-3.50,0,332.43,364.89,11.0,8.7,0.040,1203070.1,1203070.1,8713,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046933,89429.00
01/09/2019 10:15,2,0.373,ACTIVE,212.83,375.11,60.017,1547046904,"201051344000648","174011545737251",35.07,-6.00,0,335.44,379.62,13.3,10.9,0.053,1193212.1,1193212.1,32525,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046934,89430.00
01/09/2019 10:15,2,0.301,ACTIVE,213.29,378.72,60.017,1547046904,"201051344000645","174011545737251",35.42,-4.00,0,336.64,382.03,10.7,8.4,0.049,1197497.2,1197497.2,32524,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046935,89431.00
01/09/2019 10:15,2,0.682,ACTIVE,212.83,341.75,59.990,1547046904,"201051344000569","174011545737251",21.65,-5.00,0,334.54,348.36,15.0,12.5,0.093,1214339.4,1214339.4,801,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046936,89432.00
01/09/2019 10:15,2,0.752,ACTIVE,213.29,354.37,60.033,1547046904,"179051228000119","174011545737251",32.90,-2.00,0,337.54,366.70,25.1,22.3,0.150,804.9,804.9,806,0,0,0,L,46974696,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547046937,89433.00
01/09/2019 10:30,2,0.361,ACTIVE,212.61,349.56,60.038,1547047804,"201051344000579","174011545737251",32.36,-4.00,0,334.84,378.12,11.9,9.6,0.044,1214289.8,1214289.8,809,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047805,89434.00
01/09/2019 10:30,2,0.486,ACTIVE,211.03,359.48,60.012,1547047804,"201051344001025","174011545737251",33.42,-4.00,0,333.33,382.33,16.4,14.0,0.093,1199016.5,1199016.5,8734,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047806,89435.00
01/09/2019 10:30,2,0.629,ACTIVE,211.25,344.15,60.012,1547047804,"201051344001093","174011545737251",31.53,-3.00,0,333.03,372.11,20.1,17.5,0.110,1191040.2,1191040.2,8717,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047807,89436.00
01/09/2019 10:30,2,0.285,ACTIVE,212.38,372.71,60.022,1547047804,"201051344000458","174011545737251",34.93,-2.50,0,335.14,383.83,10.1,7.8,0.027,1200498.3,1200498.3,810,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047808,89437.00
01/09/2019 10:30,2,0.395,ACTIVE,211.03,368.80,60.038,1547047804,"201051344000890","174011545737251",34.47,-2.50,0,333.03,381.42,13.8,11.4,0.049,1195512.6,1195512.6,8709,0,0,0,L,1122011218,1,121.78,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047809,89438.00
01/09/2019 10:30,2,0.232,ACTIVE,211.93,339.95,60.022,1547047804,"201051344000988","174011545737251",22.07,-5.00,0,332.73,345.96,5.2,3.1,0.009,936746.6,936746.6,810,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047810,89439.00
01/09/2019 10:30,2,0.396,ACTIVE,211.48,353.17,60.006,1547047804,"201051344000582","174011545737251",32.70,-5.00,0,334.54,378.12,13.2,10.8,0.057,1175414.4,1175414.4,8677,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047811,89440.00
01/09/2019 10:30,2,0.217,ACTIVE,212.38,339.65,60.022,1547047804,"201051344000868","174011545737251",29.18,-5.50,0,334.24,345.66,6.4,4.3,0.013,1187551.9,1187551.9,32537,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047812,89441.00
01/09/2019 10:30,2,0.314,ACTIVE,213.06,367.00,60.017,1547047804,"201051344000576","174011545737251",34.21,-5.00,0,335.14,387.44,11.0,8.7,0.027,1200789.5,1200789.5,4995,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047813,89442.00
01/09/2019 10:30,2,0.271,ACTIVE,212.61,344.76,60.043,1547047804,"201051344001158","174011545737251",31.99,-5.50,0,335.74,375.41,8.8,6.6,0.031,1180795.2,1180795.2,808,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047814,89443.00
01/09/2019 10:30,2,0.562,ACTIVE,211.48,343.85,60.033,1547047804,"201051344000917","174011545737251",31.49,-2.50,0,333.03,371.21,18.0,15.4,0.115,1192111.8,1192111.8,8686,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047815,89444.00
01/09/2019 10:30,2,0.338,ACTIVE,211.48,338.74,60.022,1547047804,"201051344000417","174011545737251",21.29,-4.00,0,332.43,344.15,7.3,5.1,0.013,967857.9,967857.9,8748,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047815,89445.00
01/09/2019 10:30,2,0.338,ACTIVE,211.48,358.88,60.001,1547047804,"201051344000685","174011545737251",33.34,-3.50,0,335.44,376.62,11.4,9.1,0.053,1196457.5,1196457.5,8717,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047816,89446.00
01/09/2019 10:30,2,0.348,ACTIVE,211.25,363.39,60.033,1547047804,"201051344000651","174011545737251",33.81,-5.50,0,334.54,370.00,11.9,9.6,0.040,1190266.0,1190266.0,8713,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047817,89447.00
01/09/2019 10:30,2,0.260,ACTIVE,212.16,339.04,60.028,1547047804,"201051344000594","174011545737251",31.25,-4.00,0,333.63,363.39,8.3,6.1,0.022,1205267.2,1205267.2,32511,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047818,89448.00
01/09/2019 10:30,2,0.283,ACTIVE,212.83,339.65,60.054,1547047804,"201051344000469","174011545737251",27.59,-6.00,0,333.33,347.76,8.0,5.8,0.009,1189380.7,1189380.7,809,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047819,89449.00
01/09/2019 10:30,2,0.373,ACTIVE,211.25,370.60,60.038,1547047804,"201051344000585","174011545737251",34.49,-3.00,0,333.63,379.92,13.1,10.8,0.062,1205003.3,1205003.3,8755,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047820,89450.00
01/09/2019 10:30,2,0.510,ACTIVE,213.29,342.05,60.017,1547047804,"201051344000853","174011545737251",21.87,-5.00,0,335.44,350.17,11.3,9.0,0.062,1205032.4,1205032.4,807,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047821,89451.00
01/09/2019 10:30,2,0.473,ACTIVE,211.25,357.08,60.012,1547047804,"201051344001145","174011545737251",33.00,-3.50,0,334.84,379.62,15.8,13.3,0.102,1203870.0,1203870.0,8698,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047822,89452.00
01/09/2019 10:30,2,0.309,ACTIVE,211.25,345.96,60.006,1547047804,"201051344000438","174011545737251",32.05,-4.00,0,333.93,370.30,10.1,7.8,0.022,1197921.4,1197921.4,8711,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047823,89453.00
01/09/2019 10:30,2,0.307,ACTIVE,210.80,357.68,60.012,1547047804,"201051344001135","174011545737251",33.24,-4.00,0,333.63,371.81,10.4,8.1,0.040,1186328.6,1186328.6,8699,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047824,89454.00
01/09/2019 10:30,2,0.385,ACTIVE,212.61,339.95,60.022,1547047804,"201051344000983","174011545737251",20.99,-5.00,0,333.93,346.26,8.2,6.0,0.035,1204706.7,1204706.7,808,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047825,89455.00
01/09/2019 10:30,2,0.559,ACTIVE,211.48,352.87,60.043,1547047804,"201051344001203","174011545737251",32.54,-4.00,0,333.93,375.41,18.4,15.9,0.110,1194960.0,1194960.0,8737,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047826,89456.00
01/09/2019 10:30,2,0.523,ACTIVE,211.03,350.77,60.001,1547047804,"201051344001230","174011545737251",32.28,-3.50,0,333.03,377.22,17.2,14.6,0.102,1189518.3,1189518.3,8722,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047827,89457.00
01/09/2019 10:30,2,0.285,ACTIVE,210.80,340.25,60.028,1547047804,"201051344000646","174011545737251",31.39,-4.00,0,334.24,360.08,9.1,6.8,0.027,1184280.7,1184280.7,8716,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047828,89458.00
01/09/2019 10:30,2,0.193,ACTIVE,212.83,339.34,60.033,1547047804,"201051344000867","174011545737251",28.65,-4.00,0,330.33,349.26,5.7,3.5,0.013,1186353.9,1186353.9,32535,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047829,89459.00
01/09/2019 10:30,2,0.238,ACTIVE,213.06,341.45,60.006,1547047804,"201051344000633","174011545737251",30.08,-5.00,0,335.74,361.59,7.3,5.1,0.018,1185233.8,1185233.8,32586,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047830,89460.00
01/09/2019 10:30,2,0.289,ACTIVE,210.57,338.14,60.033,1547047804,"201051344000955","174011545737251",31.19,-3.50,0,331.83,357.98,9.1,6.9,0.022,1203072.0,1203072.0,8714,0,0,0,L,1122011218,1,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047830,89461.00
01/09/2019 10:30,2,0.316,ACTIVE,212.61,357.98,59.996,1547047804,"201051344000648","174011545737251",33.36,-6.00,0,335.74,379.92,10.8,8.5,0.035,1193214.4,1193214.4,32526,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047831,89462.00
01/09/2019 10:30,2,0.270,ACTIVE,212.83,363.09,60.012,1547047804,"201051344000645","174011545737251",33.87,-4.00,0,337.24,382.63,9.3,7.0,0.022,1197499.1,1197499.1,32525,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047832,89463.00
01/09/2019 10:30,2,0.557,ACTIVE,212.61,340.25,60.022,1547047804,"201051344000569","174011545737251",21.53,-5.00,0,334.84,349.86,12.2,9.8,0.071,1214342.0,1214342.0,802,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047833,89464.00
01/09/2019 10:30,2,0.629,ACTIVE,213.06,351.97,60.028,1547047804,"179051228000119","174011545737251",32.38,-2.00,0,336.94,369.40,20.6,18.0,0.115,809.7,809.7,807,0,0,0,L,46974696,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547047834,89465.00
01/09/2019 10:45,2,0.451,ACTIVE,212.61,377.82,60.022,1547048704,"201051344000579","174011545737251",35.31,-3.50,0,333.93,385.63,16.2,13.7,0.075,1214292.8,1214292.8,810,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048705,89466.00
01/09/2019 10:45,2,0.678,ACTIVE,210.80,370.90,60.017,1547048704,"201051344001025","174011545737251",34.37,-3.50,0,332.73,383.23,23.7,20.9,0.150,1199021.0,1199021.0,8735,0,0,0,L,1122011218,1,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048706,89467.00
01/09/2019 10:45,2,0.855,ACTIVE,210.80,353.17,60.038,1547048704,"201051344001093","174011545737251",32.28,-2.50,0,332.73,370.30,28.0,25.1,0.181,1191045.8,1191045.8,8718,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048707,89468.00
01/09/2019 10:45,2,0.295,ACTIVE,212.61,381.73,60.033,1547048704,"201051344000458","174011545737251",35.88,-2.00,0,335.14,388.04,10.8,8.5,0.027,1200500.3,1200500.3,811,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048708,89469.00
01/09/2019 10:45,2,0.504,ACTIVE,210.80,367.60,60.033,1547048704,"201051344000890","174011545737251",34.19,-2.50,0,333.33,385.03,17.4,14.9,0.097,1195516.1,1195516.1,8710,0,0,0,L,1122011218,1,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048709,89470.00
01/09/2019 10:45,2,0.295,ACTIVE,212.16,340.85,60.038,1547048704,"201051344000988","174011545737251",22.50,-5.00,0,315.60,359.48,6.8,4.6,0.018,936747.6,936747.6,811,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048710,89471.00
01/09/2019 10:45,2,0.473,ACTIVE,211.25,371.21,60.028,1547048704,"201051344000582","174011545737251",34.49,-5.00,0,333.63,383.53,16.6,14.1,0.080,1175417.8,1175417.8,8678,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048711,89472.00
01/09/2019 10:45,2,0.264,ACTIVE,212.38,339.65,60.017,1547048704,"201051344000868","174011545737251",31.23,-6.00,0,312.29,360.08,8.4,6.2,0.022,1187553.2,1187553.2,32538,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048712,89473.00
01/09/2019 10:45,2,0.395,ACTIVE,213.06,377.52,60.038,1547048704,"201051344000576","174011545737251",35.27,-5.00,0,335.14,385.33,14.1,11.7,0.053,1200792.1,1200792.1,4996,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048713,89474.00
01/09/2019 10:45,2,0.338,ACTIVE,212.61,372.11,60.043,1547048704,"201051344001158","174011545737251",34.67,-5.50,0,334.24,378.42,11.9,9.5,0.053,1180797.3,1180797.3,809,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048714,89475.00
01/09/2019 10:45,2,0.756,ACTIVE,211.25,360.38,60.033,1547048704,"201051344000917","174011545737251",33.00,-2.50,0,333.93,373.61,25.3,22.5,0.172,1192116.9,1192116.9,8687,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048715,89476.00
01/09/2019 10:45,2,0.418,ACTIVE,211.03,338.14,60.022,1547048704,"201051344000417","174011545737251",21.43,-4.00,0,323.72,351.37,9.1,6.8,0.031,967859.4,967859.4,8749,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048715,89477.00
01/09/2019 10:45,2,0.410,ACTIVE,211.25,372.11,60.049,1547048704,"201051344000685","174011545737251",34.59,-3.00,0,334.24,378.72,14.4,12.0,0.071,1196460.3,1196460.3,8718,0,0,0,L,1122011218,1,122.23,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048716,89478.00
01/09/2019 10:45,2,0.457,ACTIVE,211.25,370.60,60.038,1547048704,"201051344000651","174011545737251",34.47,-5.00,0,333.63,377.22,16.0,13.5,0.080,1190269.0,1190269.0,8714,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048717,89479.00
01/09/2019 10:45,2,0.324,ACTIVE,212.38,356.48,60.038,1547048704,"201051344000594","174011545737251",33.10,-4.00,0,332.13,365.80,10.9,8.6,0.040,1205269.2,1205269.2,32512,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048718,89480.00
01/09/2019 10:45,2,0.309,ACTIVE,212.61,351.37,60.049,1547048704,"201051344000469","174011545737251",32.54,-6.00,0,313.50,358.28,10.2,7.9,0.031,1189382.4,1189382.4,810,0,0,0,L,1122011218,1,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048719,89481.00
01/09/2019 10:45,2,0.500,ACTIVE,211.25,369.70,60.038,1547048704,"201051344000585","174011545737251",34.27,-3.00,0,334.54,384.43,17.4,14.9,0.102,1205006.7,1205006.7,8756,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048720,89482.00
01/09/2019 10:45,2,0.668,ACTIVE,213.06,343.85,60.043,1547048704,"201051344000853","174011545737251",22.60,-5.00,0,335.14,351.07,15.3,12.9,0.093,1205035.2,1205035.2,808,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048721,89483.00
01/09/2019 10:45,2,0.652,ACTIVE,211.25,364.29,60.038,1547048704,"201051344001145","174011545737251",33.62,-3.50,0,335.74,380.22,22.2,19.6,0.155,1203874.4,1203874.4,8699,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048722,89484.00
01/09/2019 10:45,2,0.389,ACTIVE,211.03,345.96,60.054,1547048704,"201051344000438","174011545737251",31.99,-4.00,0,334.54,370.00,12.7,10.3,0.053,1197923.7,1197923.7,8712,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048723,89485.00
01/09/2019 10:45,2,0.410,ACTIVE,210.80,358.58,60.033,1547048704,"201051344001135","174011545737251",33.26,-3.50,0,333.63,374.51,13.8,11.4,0.075,1186331.1,1186331.1,8700,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048724,89486.00
01/09/2019 10:45,2,0.484,ACTIVE,212.38,339.95,60.033,1547048704,"201051344000983","174011545737251",22.88,-5.00,0,333.63,347.76,11.2,8.9,0.066,1204708.6,1204708.6,809,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048725,89487.00
01/09/2019 10:45,2,0.764,ACTIVE,211.03,357.68,60.001,1547048704,"201051344001203","174011545737251",32.90,-3.50,0,334.84,375.41,25.5,22.7,0.186,1194965.0,1194965.0,8738,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048726,89488.00
01/09/2019 10:45,2,0.590,ACTIVE,210.80,373.61,60.038,1547048704,"201051344001230","174011545737251",34.63,-3.00,0,334.24,384.13,20.7,18.0,0.128,1189523.0,1189523.0,8723,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048727,89489.00
01/09/2019 10:45,2,0.346,ACTIVE,210.57,357.68,60.049,1547048704,"201051344000646","174011545737251",33.24,-4.00,0,333.33,364.59,11.7,9.3,0.044,1184282.7,1184282.7,8717,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048728,89490.00
01/09/2019 10:45,2,0.236,ALERT,212.38,339.34,60.049,1547048704,"201051344000867","174011545737251",31.29,-4.00,0,298.77,344.15,7.5,5.3,0.022,1186355.0,1186355.0,32536,0,0,0,L,1122011218,1,121.55,121.10,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048730,89491.00
01/09/2019 10:45,2,0.297,ALERT,213.29,346.56,60.049,1547048704,"201051344000633","174011545737251",32.08,-5.00,0,300.27,358.58,9.7,7.5,0.035,1185235.4,1185235.4,32587,0,0,0,L,1122011218,1,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048732,89492.00
01/09/2019 10:45,2,0.350,ACTIVE,210.57,360.08,60.054,1547048704,"201051344000955","174011545737251",33.46,-3.50,0,333.03,366.70,11.8,9.5,0.049,1203074.1,1203074.1,8715,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048733,89493.00
01/09/2019 10:45,2,0.395,ACTIVE,212.61,377.82,60.049,1547048704,"201051344000648","174011545737251",35.33,-6.00,0,335.14,383.83,14.2,11.8,0.057,1193217.1,1193217.1,32527,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048734,89494.00
01/09/2019 10:45,2,0.352,ACTIVE,212.83,354.97,60.065,1547048704,"201051344000645","174011545737251",32.92,-4.00,0,337.54,385.33,11.7,9.4,0.053,1197501.3,1197501.3,32526,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048735,89495.00
01/09/2019 10:45,2,0.777,ACTIVE,212.61,343.85,60.054,1547048704,"201051344000569","174011545737251",21.81,-5.00,0,333.93,351.07,17.2,14.7,0.119,1214345.2,1214345.2,803,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048735,89496.00
01/09/2019 10:45,2,0.846,ACTIVE,213.06,359.48,60.043,1547048704,"179051228000119","174011545737251",33.14,-2.00,0,337.54,373.91,28.4,25.5,0.186,815.4,815.4,808,0,0,0,L,46974696,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547048736,89497.00
01/09/2019 11:00,2,0.449,ACTIVE,212.61,378.72,60.006,1547049604,"201051344000579","174011545737251",35.36,-3.50,0,334.54,384.73,16.1,13.6,0.075,1214296.1,1214296.1,811,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049605,89498.00
01/09/2019 11:00,2,0.697,ACTIVE,210.80,374.21,60.043,1547049604,"201051344001025","174011545737251",34.69,-3.50,0,332.73,383.83,24.6,21.8,0.164,1199026.1,1199026.1,8736,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049606,89499.00
01/09/2019 11:00,2,0.896,ACTIVE,211.03,354.37,59.996,1547049604,"201051344001093","174011545737251",32.34,-2.50,0,332.73,370.00,29.4,26.4,0.199,1191052.0,1191052.0,8719,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049607,89500.00
01/09/2019 11:00,2,0.293,ACTIVE,212.38,382.63,59.985,1547049604,"201051344000458","174011545737251",35.94,-2.50,0,333.93,387.74,10.7,8.4,0.022,1200502.4,1200502.4,812,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049608,89501.00
01/09/2019 11:00,2,0.525,ACTIVE,210.80,370.30,60.017,1547049604,"201051344000890","174011545737251",34.45,-2.50,0,333.03,385.93,18.4,15.8,0.106,1195519.9,1195519.9,8711,0,0,0,L,1122011218,1,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049609,89502.00
01/09/2019 11:00,2,0.299,ACTIVE,212.16,340.55,60.001,1547049604,"201051344000988","174011545737251",22.36,-5.00,0,332.13,346.56,6.8,4.6,0.031,936748.7,936748.7,812,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049610,89503.00
01/09/2019 11:00,2,0.486,ACTIVE,211.48,366.10,60.001,1547049604,"201051344000582","174011545737251",33.97,-4.00,0,333.03,383.83,16.8,14.3,0.080,1175421.2,1175421.2,8679,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049611,89504.00
01/09/2019 11:00,2,0.260,ACTIVE,212.38,348.66,60.022,1547049604,"201051344000868","174011545737251",32.32,-5.50,0,334.24,351.97,8.6,6.3,0.027,1187554.7,1187554.7,32539,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049612,89505.00
01/09/2019 11:00,2,0.395,ACTIVE,212.83,377.22,60.022,1547049604,"201051344000576","174011545737251",35.21,-5.00,0,333.63,385.33,14.1,11.7,0.057,1200794.9,1200794.9,4997,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049613,89506.00
01/09/2019 11:00,2,0.328,ACTIVE,212.61,373.91,59.990,1547049604,"201051344001158","174011545737251",34.89,-5.50,0,335.14,378.72,11.7,9.3,0.053,1180799.6,1180799.6,810,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049614,89507.00
01/09/2019 11:00,2,0.822,ACTIVE,211.03,358.88,60.012,1547049604,"201051344000917","174011545737251",32.76,-2.50,0,333.03,371.21,27.3,24.4,0.190,1192122.6,1192122.6,8688,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049615,89508.00
01/09/2019 11:00,2,0.420,ACTIVE,211.03,339.04,60.017,1547049604,"201051344000417","174011545737251",21.61,-3.50,0,332.13,343.85,9.2,6.9,0.031,967861.1,967861.1,8750,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049616,89509.00
01/09/2019 11:00,2,0.416,ACTIVE,211.03,375.11,59.996,1547049604,"201051344000685","174011545737251",34.95,-3.00,0,334.54,379.92,14.8,12.3,0.075,1196463.3,1196463.3,8719,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049617,89510.00
01/09/2019 11:00,2,0.469,ACTIVE,211.03,372.41,60.017,1547049604,"201051344000651","174011545737251",34.67,-5.00,0,334.84,378.12,16.4,14.0,0.084,1190272.3,1190272.3,8715,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049617,89511.00
01/09/2019 11:00,2,0.316,ACTIVE,211.93,353.77,59.985,1547049604,"201051344000594","174011545737251",32.74,-4.00,0,333.63,369.70,10.6,8.3,0.040,1205271.2,1205271.2,32513,0,0,0,L,1122011218,1,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049618,89512.00
01/09/2019 11:00,2,0.307,ACTIVE,212.38,351.07,59.996,1547049604,"201051344000469","174011545737251",32.48,-6.00,0,332.73,358.88,10.1,7.9,0.022,1189384.3,1189384.3,811,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049619,89513.00
01/09/2019 11:00,2,0.496,ACTIVE,211.03,376.01,60.022,1547049604,"201051344000585","174011545737251",34.95,-3.00,0,333.63,385.03,17.6,15.1,0.106,1205010.3,1205010.3,8757,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049620,89514.00
01/09/2019 11:00,2,0.691,ACTIVE,212.83,342.95,60.017,1547049604,"201051344000853","174011545737251",22.46,-5.00,0,335.14,351.67,15.8,13.3,0.106,1205038.3,1205038.3,809,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049621,89515.00
01/09/2019 11:00,2,0.721,ACTIVE,211.25,370.00,59.985,1547049604,"201051344001145","174011545737251",34.13,-3.50,0,335.14,380.82,24.9,22.1,0.177,1203879.5,1203879.5,8700,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049622,89516.00
01/09/2019 11:00,2,0.396,ACTIVE,211.03,353.77,59.990,1547049604,"201051344000438","174011545737251",32.82,-3.50,0,334.24,370.30,13.2,10.8,0.053,1197926.3,1197926.3,8713,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049623,89517.00
01/09/2019 11:00,2,0.414,ACTIVE,210.80,354.67,60.033,1547049604,"201051344001135","174011545737251",32.86,-3.50,0,333.93,375.71,13.8,11.4,0.071,1186333.9,1186333.9,8701,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049624,89518.00
01/09/2019 11:00,2,0.490,ACTIVE,212.38,339.95,60.001,1547049604,"201051344000983","174011545737251",23.08,-5.00,0,333.03,348.96,11.5,9.1,0.066,1204710.8,1204710.8,810,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049625,89519.00
01/09/2019 11:00,2,0.824,ACTIVE,211.03,357.68,60.038,1547049604,"201051344001203","174011545737251",32.86,-3.50,0,333.63,376.92,27.5,24.6,0.203,1194970.8,1194970.8,8739,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049626,89520.00
01/09/2019 11:00,2,0.645,ACTIVE,210.80,370.90,59.959,1547049604,"201051344001230","174011545737251",34.29,-3.00,0,332.73,385.93,22.4,19.7,0.150,1189527.5,1189527.5,8724,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049627,89521.00
01/09/2019 11:00,2,0.344,ACTIVE,210.80,360.08,59.996,1547049604,"201051344000646","174011545737251",33.48,-3.50,0,333.93,366.10,11.7,9.4,0.053,1184285.0,1184285.0,8718,0,0,0,L,1122011218,1,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049628,89522.00
01/09/2019 11:00,2,0.238,ACTIVE,212.61,339.65,60.022,1547049604,"201051344000867","174011545737251",31.43,-4.00,0,334.24,348.06,7.6,5.4,0.022,1186356.3,1186356.3,32538,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049629,89523.00
01/09/2019 11:00,2,0.277,ACTIVE,213.06,362.19,60.022,1547049604,"201051344000633","174011545737251",33.70,-5.00,0,336.04,364.29,9.5,7.2,0.027,1185237.2,1185237.2,32589,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049630,89524.00
01/09/2019 11:00,2,0.350,ACTIVE,210.57,362.49,59.996,1547049604,"201051344000955","174011545737251",33.70,-3.50,0,333.93,370.60,12.0,9.6,0.044,1203076.4,1203076.4,8716,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049631,89525.00
01/09/2019 11:00,2,0.395,ACTIVE,212.38,379.32,60.001,1547049604,"201051344000648","174011545737251",35.48,-5.50,0,335.74,384.13,14.2,11.8,0.062,1193219.9,1193219.9,32528,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049632,89526.00
01/09/2019 11:00,2,0.340,ACTIVE,212.83,379.62,60.012,1547049604,"201051344000645","174011545737251",35.50,-4.00,0,336.34,385.63,12.3,10.0,0.053,1197503.6,1197503.6,32527,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049632,89527.00
01/09/2019 11:00,2,0.820,ACTIVE,212.61,342.05,60.006,1547049604,"201051344000569","174011545737251",21.83,-5.00,0,334.24,352.57,18.2,15.6,0.133,1214348.9,1214348.9,804,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049633,89528.00
01/09/2019 11:00,2,0.875,ACTIVE,212.61,360.08,60.043,1547049604,"179051228000119","174011545737251",33.16,-2.00,0,336.64,374.81,29.4,26.4,0.190,821.7,821.7,809,0,0,0,L,46974696,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547049634,89529.00
01/09/2019 11:15,2,0.500,ACTIVE,212.38,364.29,60.001,1547050504,"201051344000579","174011545737251",33.79,-3.50,0,335.14,391.94,17.2,14.7,0.097,1214299.9,1214299.9,812,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050505,89530.00
01/09/2019 11:15,2,0.799,ACTIVE,210.80,375.41,60.054,1547050504,"201051344001025","174011545737251",34.63,-3.50,0,333.93,388.94,28.0,25.1,0.194,1199032.3,1199032.3,8737,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050506,89531.00
01/09/2019 11:15,2,0.996,ACTIVE,211.03,358.58,60.012,1547050504,"201051344001093","174011545737251",32.74,-2.50,0,333.93,377.22,33.1,30.0,0.225,1191059.5,1191059.5,8720,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050507,89532.00
01/09/2019 11:15,2,0.297,ACTIVE,212.16,385.33,60.038,1547050504,"201051344000458","174011545737251",36.20,-2.00,0,334.84,393.45,10.9,8.6,0.027,1200504.5,1200504.5,813,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050508,89533.00
01/09/2019 11:15,2,0.602,ACTIVE,210.80,374.81,59.985,1547050504,"201051344000890","174011545737251",34.79,-2.00,0,334.84,392.85,21.2,18.6,0.124,1195524.4,1195524.4,8712,0,0,0,L,1122011218,1,121.33,119.75,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050509,89534.00
01/09/2019 11:15,2,0.338,ACTIVE,211.93,340.55,60.028,1547050504,"201051344000988","174011545737251",22.54,-5.00,0,331.83,346.56,7.7,5.5,0.031,936750.0,936750.0,813,0,0,0,L,1122011218,1,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050510,89535.00
01/09/2019 11:15,2,0.559,ACTIVE,211.48,375.71,59.996,1547050504,"201051344000582","174011545737251",34.85,-4.00,0,334.24,390.14,19.8,17.1,0.110,1175425.3,1175425.3,8680,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050511,89536.00
01/09/2019 11:15,2,0.287,ACTIVE,212.16,339.34,60.006,1547050504,"201051344000868","174011545737251",31.23,-5.50,0,335.14,357.38,9.2,6.9,0.031,1187556.4,1187556.4,32540,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050512,89537.00
