ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 11:15,2,0.428,ACTIVE,212.83,385.03,60.006,1547050504,"201051344000576","174011545737251",35.96,-5.00,0,335.14,392.55,15.6,13.1,0.071,1200798.2,1200798.2,4998,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050513,89538.00
01/09/2019 11:15,2,0.393,ACTIVE,212.38,355.58,60.028,1547050504,"201051344001158","174011545737251",32.94,-5.50,0,336.34,379.62,13.1,10.7,0.066,1180802.2,1180802.2,811,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050514,89539.00
01/09/2019 11:15,2,0.963,ACTIVE,211.25,357.38,59.975,1547050504,"201051344000917","174011545737251",32.50,-2.50,0,334.54,375.71,31.7,28.7,0.243,1192129.6,1192129.6,8689,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050515,89540.00
01/09/2019 11:15,2,0.467,ACTIVE,211.25,339.34,60.001,1547050504,"201051344000417","174011545737251",21.87,-4.00,0,333.03,344.45,10.3,8.1,0.040,967863.0,967863.0,8751,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050516,89541.00
01/09/2019 11:15,2,0.502,ACTIVE,211.48,363.39,60.001,1547050504,"201051344000685","174011545737251",33.62,-3.00,0,336.04,384.43,17.2,14.7,0.093,1196466.9,1196466.9,8720,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050517,89542.00
01/09/2019 11:15,2,0.545,ACTIVE,211.25,358.88,60.017,1547050504,"201051344000651","174011545737251",33.08,-5.00,0,334.24,384.13,18.3,15.7,0.106,1190276.2,1190276.2,8716,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050517,89543.00
01/09/2019 11:15,2,0.350,ACTIVE,211.93,365.80,60.001,1547050504,"201051344000594","174011545737251",34.01,-3.50,0,334.24,373.01,12.2,9.8,0.049,1205273.5,1205273.5,32514,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050518,89544.00
01/09/2019 11:15,2,0.328,ACTIVE,212.61,353.17,60.033,1547050504,"201051344000469","174011545737251",32.72,-6.00,0,335.14,372.71,10.9,8.6,0.031,1189386.3,1189386.3,812,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050519,89545.00
01/09/2019 11:15,2,0.588,ACTIVE,211.48,376.62,60.001,1547050504,"201051344000585","174011545737251",34.93,-3.00,0,335.14,390.14,20.8,18.2,0.133,1205014.6,1205014.6,8758,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050520,89546.00
01/09/2019 11:15,2,0.789,ACTIVE,213.06,344.15,59.943,1547050504,"201051344000853","174011545737251",22.88,-5.00,0,334.84,354.07,18.4,15.8,0.119,1205042.1,1205042.1,810,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050521,89547.00
01/09/2019 11:15,2,0.854,ACTIVE,211.25,371.51,60.006,1547050504,"201051344001145","174011545737251",34.23,-3.50,0,336.34,386.23,29.7,26.7,0.217,1203885.8,1203885.8,8701,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050522,89548.00
01/09/2019 11:15,2,0.445,ACTIVE,211.25,366.40,60.022,1547050504,"201051344000438","174011545737251",34.05,-3.50,0,334.24,376.31,15.4,12.9,0.066,1197929.3,1197929.3,8714,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050523,89549.00
01/09/2019 11:15,2,0.467,ACTIVE,210.80,357.38,60.022,1547050504,"201051344001135","174011545737251",33.14,-3.50,0,335.44,378.42,15.7,13.2,0.093,1186337.1,1186337.1,8702,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050524,89550.00
01/09/2019 11:15,2,0.555,ACTIVE,212.38,341.45,59.990,1547050504,"201051344000983","174011545737251",23.06,-5.00,0,331.83,348.36,13.0,10.6,0.093,1204713.4,1204713.4,811,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050525,89551.00
01/09/2019 11:15,2,0.977,ACTIVE,211.48,359.78,60.022,1547050504,"201051344001203","174011545737251",32.88,-3.50,0,334.24,378.72,32.5,29.5,0.252,1194977.8,1194977.8,8740,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050526,89552.00
01/09/2019 11:15,2,0.783,ACTIVE,211.03,376.92,59.996,1547050504,"201051344001230","174011545737251",34.73,-2.50,0,334.84,388.94,27.6,24.8,0.194,1189533.2,1189533.2,8725,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050527,89553.00
01/09/2019 11:15,2,0.434,ACTIVE,211.03,341.75,59.964,1547050504,"201051344000646","174011545737251",31.35,-3.50,0,334.24,367.00,13.8,11.3,0.071,1184287.7,1184287.7,8719,0,0,0,L,1122011218,1,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050528,89554.00
01/09/2019 11:15,2,0.262,ACTIVE,212.38,351.37,60.017,1547050504,"201051344000867","174011545737251",32.66,-4.00,0,332.73,360.99,8.7,6.4,0.027,1186357.9,1186357.9,32539,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050529,89555.00
01/09/2019 11:15,2,0.281,ACTIVE,212.83,369.40,59.990,1547050504,"201051344000633","174011545737251",34.45,-5.00,0,335.44,373.61,9.8,7.6,0.022,1185239.0,1185239.0,32590,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050530,89556.00
01/09/2019 11:15,2,0.383,ACTIVE,210.80,370.00,60.065,1547050504,"201051344000955","174011545737251",34.49,-3.00,0,332.43,378.42,13.4,11.0,0.057,1203079.0,1203079.0,8717,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050531,89557.00
01/09/2019 11:15,2,0.457,ACTIVE,212.61,373.61,60.012,1547050504,"201051344000648","174011545737251",34.87,-5.50,0,334.54,387.44,16.1,13.6,0.075,1193223.2,1193223.2,32529,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050532,89558.00
01/09/2019 11:15,2,0.398,ACTIVE,212.83,379.62,60.028,1547050504,"201051344000645","174011545737251",35.42,-4.00,0,336.64,388.04,14.3,11.9,0.066,1197506.4,1197506.4,32528,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050533,89559.00
01/09/2019 11:15,2,0.965,ACTIVE,212.38,343.55,60.006,1547050504,"201051344000569","174011545737251",22.15,-5.00,0,333.33,354.07,21.6,19.0,0.159,1214353.3,1214353.3,805,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050534,89560.00
01/09/2019 11:15,2,1.023,ACTIVE,212.83,367.00,60.028,1547050504,"179051228000119","174011545737251",33.79,-2.00,0,338.14,382.63,35.0,31.9,0.239,829.2,829.2,810,0,0,0,L,46974696,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547050535,89561.00
01/09/2019 11:30,2,0.961,ACTIVE,212.83,393.75,60.028,1547051404,"201051344000579","174011545737251",36.46,-3.00,0,334.84,408.48,35.4,32.2,0.252,1214306.0,1214306.0,813,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051405,89562.00
01/09/2019 11:30,2,1.787,ACTIVE,211.48,388.04,60.033,1547051404,"201051344001025","174011545737251",35.19,-2.50,0,334.84,412.08,63.6,59.5,0.504,1199043.2,1199043.2,8738,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051406,89563.00
01/09/2019 11:30,2,2.195,ACTIVE,211.48,370.90,60.049,1547051404,"201051344001093","174011545737251",33.04,-2.00,0,332.43,401.56,73.5,69.0,0.579,1191072.3,1191072.3,8721,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051407,89564.00
01/09/2019 11:30,2,0.781,ACTIVE,212.83,390.14,60.038,1547051404,"201051344000458","174011545737251",36.32,-2.50,0,334.54,408.48,28.7,25.8,0.190,1200509.0,1200509.0,814,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051408,89565.00
01/09/2019 11:30,2,1.266,ACTIVE,211.25,392.25,60.033,1547051404,"201051344000890","174011545737251",36.08,-1.50,0,333.33,409.98,46.3,42.7,0.340,1195532.3,1195532.3,8713,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051409,89566.00
01/09/2019 11:30,2,0.641,ACTIVE,212.61,344.45,60.028,1547051404,"201051344000988","174011545737251",23.50,-5.00,0,322.51,350.77,15.2,12.8,0.115,936752.4,936752.4,814,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051410,89567.00
01/09/2019 11:30,2,1.236,ACTIVE,211.93,391.04,60.022,1547051404,"201051344000582","174011545737251",35.90,-3.50,0,335.44,407.87,45.0,41.5,0.340,1175432.8,1175432.8,8681,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051411,89568.00
01/09/2019 11:30,2,0.490,ACTIVE,212.61,374.51,60.017,1547051404,"201051344000868","174011545737251",34.79,-5.50,0,333.93,390.74,17.3,14.8,0.093,1187559.3,1187559.3,32541,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051412,89569.00
01/09/2019 11:30,2,1.475,ACTIVE,213.06,348.06,59.985,1547051404,"201051344000576","174011545737251",23.50,-5.00,0,332.73,408.18,35.0,31.9,0.270,1200803.3,1200803.3,4999,0,0,0,L,1122011218,1,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051413,89570.00
01/09/2019 11:30,2,0.738,ACTIVE,212.83,386.83,60.022,1547051404,"201051344001158","174011545737251",35.90,-5.00,0,336.04,399.46,26.9,24.1,0.194,1180806.7,1180806.7,812,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051414,89571.00
01/09/2019 11:30,2,2.107,ACTIVE,211.70,372.11,60.049,1547051404,"201051344000917","174011545737251",33.06,-1.50,0,334.84,401.26,70.5,66.1,0.588,1192142.0,1192142.0,8690,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051415,89572.00
01/09/2019 11:30,2,0.797,ACTIVE,211.48,342.65,60.049,1547051404,"201051344000417","174011545737251",22.54,-3.00,0,324.62,350.47,18.2,15.7,0.115,967866.0,967866.0,8752,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051416,89573.00
01/09/2019 11:30,2,0.990,ACTIVE,211.48,387.74,60.038,1547051404,"201051344000685","174011545737251",35.76,-2.50,0,335.14,400.96,35.9,32.7,0.270,1196473.0,1196473.0,8721,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051417,89574.00
01/09/2019 11:30,2,1.047,ACTIVE,211.70,384.73,60.054,1547051404,"201051344000651","174011545737251",35.46,-4.00,0,334.54,403.07,37.7,34.5,0.270,1190282.7,1190282.7,8717,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051417,89575.00
01/09/2019 11:30,2,0.633,ACTIVE,212.16,379.02,60.028,1547051404,"201051344000594","174011545737251",35.21,-3.00,0,333.33,391.94,22.6,19.9,0.133,1205277.3,1205277.3,32515,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051418,89576.00
01/09/2019 11:30,2,0.533,ACTIVE,212.83,381.73,60.012,1547051404,"201051344000469","174011545737251",35.50,-5.50,0,334.84,395.85,19.2,16.6,0.102,1189389.6,1189389.6,813,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051419,89577.00
01/09/2019 11:30,2,1.193,ACTIVE,211.70,390.74,60.022,1547051404,"201051344000585","174011545737251",35.88,-2.50,0,335.14,408.18,43.5,40.1,0.331,1205022.2,1205022.2,8759,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051420,89578.00
01/09/2019 11:30,2,1.703,ACTIVE,213.51,350.17,60.012,1547051404,"201051344000853","174011545737251",23.18,-5.00,0,324.02,367.00,40.1,36.7,0.314,1205049.0,1205049.0,811,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051421,89579.00
01/09/2019 11:30,2,1.859,ACTIVE,211.70,382.93,60.038,1547051404,"201051344001145","174011545737251",34.51,-2.50,0,336.64,409.68,65.0,60.8,0.535,1203897.3,1203897.3,8702,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051422,89580.00
01/09/2019 11:30,2,0.803,ACTIVE,211.48,378.12,60.049,1547051404,"201051344000438","174011545737251",34.95,-3.00,0,333.93,391.34,28.5,25.6,0.186,1197934.3,1197934.3,8715,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051423,89581.00
01/09/2019 11:30,2,0.916,ACTIVE,211.25,381.42,60.033,1547051404,"201051344001135","174011545737251",35.23,-2.50,0,333.63,395.25,32.7,29.6,0.234,1186342.7,1186342.7,8703,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051424,89582.00
01/09/2019 11:30,2,1.117,ACTIVE,213.06,345.96,60.006,1547051404,"201051344000983","174011545737251",23.68,-4.00,0,322.81,357.68,26.8,23.9,0.217,1204717.9,1204717.9,812,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051425,89583.00
01/09/2019 11:30,2,2.082,ACTIVE,211.70,373.91,60.001,1547051404,"201051344001203","174011545737251",33.38,-3.00,0,335.44,403.07,70.4,66.0,0.579,1194990.5,1194990.5,8741,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051426,89584.00
01/09/2019 11:30,2,1.852,ACTIVE,211.25,382.33,60.038,1547051404,"201051344001230","174011545737251",34.37,-2.00,0,334.84,409.68,64.5,60.3,0.521,1189544.2,1189544.2,8726,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051427,89585.00
01/09/2019 11:30,2,0.812,ACTIVE,211.03,368.50,60.012,1547051404,"201051344000646","174011545737251",33.87,-3.00,0,334.54,382.63,27.9,25.0,0.194,1184292.5,1184292.5,8720,0,0,0,L,1122011218,1,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051428,89586.00
01/09/2019 11:30,2,0.451,ACTIVE,212.83,363.99,60.033,1547051404,"201051344000867","174011545737251",33.83,-4.00,0,335.74,376.31,15.5,13.0,0.075,1186360.4,1186360.4,32540,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051429,89587.00
01/09/2019 11:30,2,0.570,ACTIVE,213.51,370.90,60.001,1547051404,"201051344000633","174011545737251",34.35,-4.00,0,339.65,390.44,19.9,17.3,0.124,1185242.1,1185242.1,32591,0,0,0,L,1122011218,1,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051430,89588.00
01/09/2019 11:30,2,0.664,ACTIVE,211.03,385.93,60.017,1547051404,"201051344000955","174011545737251",35.86,-2.50,0,333.63,396.15,24.2,21.4,0.150,1203083.2,1203083.2,8718,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051431,89589.00
01/09/2019 11:30,2,0.820,ACTIVE,213.06,393.45,60.033,1547051404,"201051344000648","174011545737251",36.54,-5.50,0,336.94,405.47,30.3,27.3,0.203,1193228.5,1193228.5,32530,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051432,89590.00
01/09/2019 11:30,2,0.752,ACTIVE,213.51,392.25,59.996,1547051404,"201051344000645","174011545737251",36.52,-3.50,0,336.04,404.87,27.8,24.9,0.181,1197511.0,1197511.0,32529,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051432,89591.00
01/09/2019 11:30,2,2.104,ACTIVE,213.06,351.97,60.012,1547051404,"201051344000569","174011545737251",22.44,-3.50,0,323.41,370.60,47.8,44.2,0.384,1214361.4,1214361.4,806,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051433,89592.00
01/09/2019 11:30,2,2.094,ACTIVE,213.51,382.63,60.022,1547051404,"179051228000119","174011545737251",34.55,-1.50,0,338.14,412.68,73.3,68.8,0.588,842.1,842.1,811,0,0,0,L,46974696,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547051434,89593.00
01/09/2019 11:45,2,0.859,ACTIVE,213.29,392.55,59.975,1547052303,"201051344000579","174011545737251",36.36,-2.50,0,335.14,411.18,31.8,28.7,0.212,1214312.3,1214312.3,814,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052305,89594.00
01/09/2019 11:45,2,1.604,ACTIVE,211.70,384.13,60.022,1547052303,"201051344001025","174011545737251",34.91,-2.50,0,363.69,415.69,56.9,52.9,0.446,1199054.7,1199054.7,8739,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052305,89595.00
01/09/2019 11:45,2,1.949,ACTIVE,211.70,370.00,60.012,1547052303,"201051344001093","174011545737251",33.06,-2.00,0,345.06,404.87,65.3,61.1,0.508,1191085.6,1191085.6,8722,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052306,89596.00
01/09/2019 11:45,2,0.699,ACTIVE,213.06,385.93,60.038,1547052303,"201051344000458","174011545737251",35.92,-2.00,0,335.44,403.07,25.4,22.6,0.164,1200514.0,1200514.0,815,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052307,89597.00
01/09/2019 11:45,2,1.164,ACTIVE,211.25,390.74,60.017,1547052303,"201051344000890","174011545737251",36.00,-1.00,0,335.14,413.29,42.5,39.1,0.309,1195540.7,1195540.7,8714,0,0,0,L,1122011218,1,121.78,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052308,89598.00
01/09/2019 11:45,2,0.568,ACTIVE,212.83,343.85,60.012,1547052303,"201051344000988","174011545737251",23.22,-5.00,0,332.43,352.27,13.4,11.0,0.084,936754.8,936754.8,815,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052309,89599.00
01/09/2019 11:45,2,1.150,ACTIVE,211.93,385.03,59.990,1547052303,"201051344000582","174011545737251",35.23,-3.00,0,335.74,410.28,41.1,37.7,0.301,1175440.9,1175440.9,8682,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052310,89600.00
01/09/2019 11:45,2,0.439,ACTIVE,213.06,381.12,60.028,1547052303,"201051344000868","174011545737251",35.56,-5.00,0,335.74,394.05,15.8,13.4,0.084,1187562.2,1187562.2,32542,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052311,89601.00
01/09/2019 11:45,2,1.305,ACTIVE,213.51,348.36,60.012,1547052303,"201051344000576","174011545737251",23.46,-5.00,0,334.84,366.10,30.9,27.9,0.230,1200809.4,1200809.4,5000,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052312,89602.00
01/09/2019 11:45,2,0.660,ACTIVE,213.29,384.43,59.980,1547052303,"201051344001158","174011545737251",35.70,-5.00,0,336.64,400.36,23.9,21.2,0.168,1180811.3,1180811.3,813,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052313,89603.00
01/09/2019 11:45,2,1.904,ACTIVE,211.93,368.50,60.012,1547052303,"201051344000917","174011545737251",32.92,-1.50,0,342.95,404.27,63.5,59.4,0.521,1192154.7,1192154.7,8691,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052314,89604.00
01/09/2019 11:45,2,0.730,ACTIVE,211.93,343.25,60.049,1547052303,"201051344000417","174011545737251",22.36,-3.00,0,333.93,351.97,16.6,14.1,0.097,967869.1,967869.1,8753,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052315,89605.00
01/09/2019 11:45,2,0.922,ACTIVE,211.48,384.73,60.022,1547052303,"201051344000685","174011545737251",35.48,-2.00,0,336.34,402.77,33.1,30.1,0.252,1196479.5,1196479.5,8722,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052316,89606.00
01/09/2019 11:45,2,0.951,ACTIVE,211.93,385.03,60.017,1547052303,"201051344000651","174011545737251",35.52,-3.50,0,334.84,404.57,34.4,31.3,0.247,1190289.5,1190289.5,8718,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052317,89607.00
01/09/2019 11:45,2,0.584,ACTIVE,212.38,371.21,60.012,1547052303,"201051344000594","174011545737251",34.39,-2.50,0,334.54,391.04,20.4,17.8,0.119,1205281.2,1205281.2,32516,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052318,89608.00
01/09/2019 11:45,2,0.496,ACTIVE,213.06,378.42,60.033,1547052303,"201051344000469","174011545737251",35.27,-5.50,0,335.14,399.16,17.7,15.2,0.088,1189393.1,1189393.1,814,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052319,89609.00
01/09/2019 11:45,2,1.082,ACTIVE,211.93,390.74,60.017,1547052303,"201051344000585","174011545737251",35.98,-2.00,0,336.34,409.98,39.5,36.2,0.292,1205030.0,1205030.0,8760,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052320,89610.00
01/09/2019 11:45,2,1.543,ACTIVE,213.74,350.47,60.028,1547052303,"201051344000853","174011545737251",23.18,-4.00,0,336.04,370.60,36.2,33.0,0.274,1205056.1,1205056.1,812,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052321,89611.00
01/09/2019 11:45,2,1.744,ACTIVE,211.93,379.32,60.006,1547052303,"201051344001145","174011545737251",34.21,-2.50,0,356.48,412.68,60.5,56.5,0.495,1203909.2,1203909.2,8703,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052321,89612.00
01/09/2019 11:45,2,0.736,ACTIVE,211.93,379.32,60.022,1547052303,"201051344000438","174011545737251",35.17,-2.50,0,335.14,393.15,26.3,23.5,0.159,1197939.4,1197939.4,8716,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052322,89613.00
01/09/2019 11:45,2,0.836,ACTIVE,211.48,380.52,60.022,1547052303,"201051344001135","174011545737251",35.17,-2.50,0,334.84,396.45,29.8,26.8,0.217,1186348.5,1186348.5,8704,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052323,89614.00
01/09/2019 11:45,2,1.043,ACTIVE,213.06,345.06,60.012,1547052303,"201051344000983","174011545737251",22.90,-4.00,0,334.84,359.78,24.2,21.4,0.186,1204722.5,1204722.5,813,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052324,89615.00
01/09/2019 11:45,2,1.922,ACTIVE,211.93,370.60,60.017,1547052303,"201051344001203","174011545737251",33.14,-2.50,0,343.25,406.37,64.5,60.4,0.539,1195003.3,1195003.3,8742,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052325,89616.00
01/09/2019 11:45,2,1.834,ACTIVE,211.70,374.81,60.017,1547052303,"201051344001230","174011545737251",33.66,-1.50,0,354.67,412.08,62.5,58.4,0.499,1189556.3,1189556.3,8727,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052326,89617.00
01/09/2019 11:45,2,0.727,ACTIVE,211.48,370.00,60.017,1547052303,"201051344000646","174011545737251",34.13,-3.00,0,334.24,384.73,25.1,22.3,0.172,1184297.4,1184297.4,8721,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052327,89618.00
01/09/2019 11:45,2,0.418,ACTIVE,213.29,363.99,60.017,1547052303,"201051344000867","174011545737251",33.83,-3.50,0,335.14,378.72,14.3,11.9,0.071,1186362.9,1186362.9,32541,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052328,89619.00
01/09/2019 11:45,2,0.539,ACTIVE,213.51,355.28,60.012,1547052303,"201051344000633","174011545737251",32.72,-4.00,0,336.04,381.12,17.9,15.4,0.097,1185245.5,1185245.5,32592,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052329,89620.00
01/09/2019 11:45,2,0.602,ACTIVE,211.25,383.53,60.049,1547052303,"201051344000955","174011545737251",35.60,-2.00,0,333.93,396.75,21.7,19.1,0.124,1203087.4,1203087.4,8719,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052330,89621.00
01/09/2019 11:45,2,0.736,ACTIVE,213.06,391.34,59.990,1547052303,"201051344000648","174011545737251",36.38,-5.00,0,335.14,406.67,27.3,24.5,0.172,1193233.7,1193233.7,32531,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052331,89622.00
01/09/2019 11:45,2,0.664,ACTIVE,213.51,392.55,60.006,1547052303,"201051344000645","174011545737251",36.58,-3.50,0,336.34,407.27,24.6,21.8,0.155,1197515.7,1197515.7,32530,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052332,89623.00
01/09/2019 11:45,2,1.883,ACTIVE,213.29,351.37,60.028,1547052303,"201051344000569","174011545737251",22.32,-4.00,0,334.84,373.31,42.6,39.2,0.340,1214369.7,1214369.7,807,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052333,89624.00
01/09/2019 11:45,2,1.869,ACTIVE,213.51,380.82,60.012,1547052303,"179051228000119","174011545737251",34.35,-1.00,0,352.57,416.89,65.0,60.8,0.508,855.2,855.2,812,0,0,0,L,46974696,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547052334,89625.00
01/09/2019 12:00,2,0.652,ACTIVE,213.06,387.14,60.038,1547053204,"201051344000579","174011545737251",36.08,-2.50,0,334.84,415.39,23.9,21.1,0.146,1214318.5,1214318.5,815,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053206,89626.00
01/09/2019 12:00,2,1.215,ACTIVE,211.70,376.62,60.028,1547053204,"201051344001025","174011545737251",34.55,-2.00,0,336.64,419.60,42.4,39.0,0.314,1199066.1,1199066.1,8740,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053206,89627.00
01/09/2019 12:00,2,1.420,ACTIVE,211.93,366.10,60.022,1547053204,"201051344001093","174011545737251",33.14,-2.00,0,329.73,403.67,47.7,44.1,0.354,1191098.6,1191098.6,8723,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053207,89628.00
01/09/2019 12:00,2,0.518,ACTIVE,212.61,382.03,60.028,1547053204,"201051344000458","174011545737251",35.66,-1.50,0,335.14,406.37,18.7,16.1,0.102,1200518.8,1200518.8,816,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053208,89629.00
01/09/2019 12:00,2,0.891,ACTIVE,211.93,384.43,60.038,1547053204,"201051344000890","174011545737251",35.58,-1.00,0,336.04,416.29,32.2,29.2,0.212,1195549.1,1195549.1,8715,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053209,89630.00
01/09/2019 12:00,2,0.449,ACTIVE,212.83,342.65,60.022,1547053204,"201051344000988","174011545737251",21.47,-4.00,0,334.54,353.77,9.8,7.5,0.057,936757.1,936757.1,816,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053210,89631.00
01/09/2019 12:00,2,0.885,ACTIVE,212.61,382.93,60.043,1547053204,"201051344000582","174011545737251",35.29,-3.00,0,336.04,415.69,31.7,28.6,0.221,1175449.2,1175449.2,8683,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053211,89632.00
01/09/2019 12:00,2,0.344,ACTIVE,213.06,358.58,59.996,1547053204,"201051344000868","174011545737251",33.28,-5.00,0,335.74,392.25,11.7,9.3,0.044,1187565.0,1187565.0,32543,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053212,89633.00
01/09/2019 12:00,2,0.963,ACTIVE,213.74,345.66,60.022,1547053204,"201051344000576","174011545737251",23.04,-5.00,0,335.74,370.30,22.5,19.8,0.164,1200815.4,1200815.4,5001,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053213,89634.00
01/09/2019 12:00,2,0.506,ACTIVE,213.29,366.40,60.022,1547053204,"201051344001158","174011545737251",33.97,-5.00,0,336.34,403.37,17.5,14.9,0.106,1180815.8,1180815.8,814,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053214,89635.00
01/09/2019 12:00,2,1.383,ACTIVE,212.38,363.09,60.033,1547053204,"201051344000917","174011545737251",32.74,-1.50,0,332.13,405.17,45.9,42.4,0.362,1192167.3,1192167.3,8692,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053215,89636.00
01/09/2019 12:00,2,0.570,ACTIVE,212.38,342.65,60.038,1547053204,"201051344000417","174011545737251",22.17,-2.50,0,334.84,351.97,12.8,10.5,0.066,967872.1,967872.1,8754,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053216,89637.00
01/09/2019 12:00,2,0.693,ACTIVE,212.38,379.32,60.012,1547053204,"201051344000685","174011545737251",35.15,-2.00,0,336.34,406.97,24.7,21.9,0.168,1196485.9,1196485.9,8723,0,0,0,L,1122011218,1,122.91,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053217,89638.00
01/09/2019 12:00,2,0.703,ACTIVE,212.38,383.23,60.049,1547053204,"201051344000651","174011545737251",35.54,-3.50,0,335.14,407.27,25.4,22.6,0.164,1190296.2,1190296.2,8719,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053218,89639.00
01/09/2019 12:00,2,0.441,ACTIVE,212.61,364.89,60.022,1547053204,"201051344000594","174011545737251",33.85,-2.50,0,334.24,394.95,15.2,12.7,0.071,1205285.0,1205285.0,32517,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053219,89640.00
01/09/2019 12:00,2,0.389,ACTIVE,213.29,361.89,60.033,1547053204,"201051344000469","174011545737251",33.58,-5.00,0,335.44,401.26,13.3,11.0,0.053,1189396.3,1189396.3,815,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053219,89641.00
01/09/2019 12:00,2,0.803,ACTIVE,212.38,384.43,60.043,1547053204,"201051344000585","174011545737251",35.56,-2.00,0,337.54,414.49,28.9,26.0,0.203,1205037.7,1205037.7,8761,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053220,89642.00
01/09/2019 12:00,2,1.129,ACTIVE,213.96,347.76,60.038,1547053204,"201051344000853","174011545737251",22.96,-4.00,0,336.94,375.11,26.4,23.5,0.190,1205063.1,1205063.1,813,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053221,89643.00
01/09/2019 12:00,2,1.297,ACTIVE,212.38,368.20,60.028,1547053204,"201051344001145","174011545737251",33.48,-2.00,0,345.96,416.29,44.0,40.6,0.349,1203921.1,1203921.1,8704,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053222,89644.00
01/09/2019 12:00,2,0.566,ACTIVE,212.16,366.70,60.033,1547053204,"201051344000438","174011545737251",33.93,-2.00,0,335.74,396.45,19.5,16.9,0.110,1197944.3,1197944.3,8717,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053223,89645.00
01/09/2019 12:00,2,0.619,ACTIVE,211.70,371.81,60.059,1547053204,"201051344001135","174011545737251",34.39,-2.50,0,335.14,400.96,21.6,18.9,0.146,1186354.2,1186354.2,8705,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053224,89646.00
01/09/2019 12:00,2,0.736,ACTIVE,213.06,343.85,60.038,1547053204,"201051344000983","174011545737251",23.28,-4.00,0,334.54,363.39,17.4,14.9,0.128,1204727.0,1204727.0,814,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053225,89647.00
01/09/2019 12:00,2,1.396,ACTIVE,212.16,362.49,60.017,1547053204,"201051344001203","174011545737251",32.84,-2.00,0,333.03,406.07,46.4,42.9,0.371,1195015.9,1195015.9,8743,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053226,89648.00
01/09/2019 12:00,2,1.367,ACTIVE,211.93,362.79,60.038,1547053204,"201051344001230","174011545737251",32.80,-1.50,0,342.05,410.88,45.5,42.0,0.354,1189568.5,1189568.5,8728,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053227,89649.00
01/09/2019 12:00,2,0.553,ACTIVE,211.70,349.26,60.038,1547053204,"201051344000646","174011545737251",32.08,-3.00,0,334.54,385.63,18.0,15.4,0.115,1184302.0,1184302.0,8722,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053228,89650.00
01/09/2019 12:00,2,0.305,ACTIVE,213.29,363.09,60.033,1547053204,"201051344000867","174011545737251",33.87,-4.00,0,335.74,377.52,10.6,8.3,0.035,1186365.3,1186365.3,32542,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053229,89651.00
01/09/2019 12:00,2,0.408,ACTIVE,213.96,355.58,60.028,1547053204,"201051344000633","174011545737251",32.88,-3.50,0,335.74,383.53,13.6,11.2,0.066,1185248.8,1185248.8,32593,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053230,89652.00
01/09/2019 12:00,2,0.467,ACTIVE,211.70,370.90,60.033,1547053204,"201051344000955","174011545737251",34.45,-2.00,0,334.84,399.46,16.3,13.8,0.084,1203091.4,1203091.4,8720,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053231,89653.00
01/09/2019 12:00,2,0.555,ACTIVE,213.29,369.10,60.028,1547053204,"201051344000648","174011545737251",34.25,-5.50,0,336.04,409.98,19.2,16.7,0.106,1193238.7,1193238.7,32532,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053231,89654.00
01/09/2019 12:00,2,0.473,ACTIVE,213.51,384.13,60.022,1547053204,"201051344000645","174011545737251",35.86,-3.50,0,335.74,409.98,17.3,14.8,0.084,1197520.1,1197520.1,32531,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053232,89655.00
01/09/2019 12:00,2,1.348,ACTIVE,213.29,347.16,60.049,1547053204,"201051344000569","174011545737251",22.13,-3.50,0,336.04,378.42,30.2,27.2,0.239,1214377.8,1214377.8,808,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053233,89656.00
01/09/2019 12:00,2,1.385,ACTIVE,213.51,371.51,60.028,1547053204,"179051228000119","174011545737251",33.81,-1.00,0,343.25,414.19,47.5,43.9,0.358,867.9,867.9,813,0,0,0,L,46974696,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547053234,89657.00
01/09/2019 12:15,2,0.600,ACTIVE,213.51,385.63,60.022,1547054105,"201051344000579","174011545737251",36.00,-2.50,0,336.34,406.37,22.0,19.3,0.119,1214324.2,1214324.2,816,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054107,89658.00
01/09/2019 12:15,2,1.135,ACTIVE,211.48,369.40,60.006,1547054105,"201051344001025","174011545737251",33.79,-2.50,0,336.64,406.67,38.8,35.5,0.292,1199077.0,1199077.0,8741,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054108,89659.00
01/09/2019 12:15,2,1.242,ACTIVE,211.70,361.59,60.022,1547054105,"201051344001093","174011545737251",32.88,-2.00,0,345.36,398.26,41.4,38.0,0.301,1191110.5,1191110.5,8724,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054109,89660.00
01/09/2019 12:15,2,0.482,ACTIVE,213.51,368.20,60.033,1547054105,"201051344000458","174011545737251",34.21,-2.00,0,336.04,398.26,16.8,14.3,0.088,1200523.1,1200523.1,817,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054110,89661.00
01/09/2019 12:15,2,0.852,ACTIVE,211.48,381.12,60.049,1547054105,"201051344000890","174011545737251",35.27,-1.00,0,337.54,408.48,30.5,27.5,0.208,1195557.2,1195557.2,8716,0,0,0,L,1122011218,1,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054111,89662.00
01/09/2019 12:15,2,0.400,ACTIVE,213.29,342.95,59.980,1547054105,"201051344000988","174011545737251",22.70,-4.00,0,334.84,351.67,9.3,7.0,0.049,936759.3,936759.3,817,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054111,89663.00
01/09/2019 12:15,2,0.861,ACTIVE,212.16,377.82,60.033,1547054105,"201051344000582","174011545737251",34.77,-3.50,0,336.94,406.37,30.4,27.4,0.212,1175457.2,1175457.2,8684,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054112,89664.00
01/09/2019 12:15,2,0.316,ACTIVE,213.51,362.19,60.038,1547054105,"201051344000868","174011545737251",33.70,-5.00,0,337.84,388.34,10.8,8.5,0.035,1187567.6,1187567.6,32544,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054113,89665.00
01/09/2019 12:15,2,0.859,ACTIVE,214.19,345.96,60.028,1547054105,"201051344000576","174011545737251",22.76,-5.00,0,334.84,362.19,19.8,17.2,0.141,1200820.8,1200820.8,5002,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054114,89666.00
01/09/2019 12:15,2,0.463,ACTIVE,213.29,365.49,60.038,1547054105,"201051344001158","174011545737251",33.91,-5.00,0,337.24,396.75,15.9,13.5,0.088,1180819.9,1180819.9,815,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054115,89667.00
01/09/2019 12:15,2,1.191,ACTIVE,211.70,358.88,60.033,1547054105,"201051344000917","174011545737251",32.44,-1.50,0,343.55,395.25,39.2,35.9,0.301,1192178.7,1192178.7,8693,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054116,89668.00
01/09/2019 12:15,2,0.535,ACTIVE,211.93,340.55,60.028,1547054105,"201051344000417","174011545737251",22.03,-2.50,0,334.84,350.77,12.0,9.6,0.053,967875.0,967875.0,8755,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054117,89669.00
01/09/2019 12:15,2,0.656,ACTIVE,211.93,370.90,60.049,1547054105,"201051344000685","174011545737251",34.23,-2.00,0,337.84,399.76,22.8,20.1,0.146,1196491.9,1196491.9,8724,0,0,0,L,1122011218,1,122.91,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054118,89670.00
01/09/2019 12:15,2,0.662,ACTIVE,211.93,379.32,60.033,1547054105,"201051344000651","174011545737251",35.25,-3.50,0,336.94,402.16,23.7,20.9,0.146,1190302.5,1190302.5,8720,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054119,89671.00
01/09/2019 12:15,2,0.391,ACTIVE,213.29,373.01,60.049,1547054105,"201051344000594","174011545737251",34.75,-2.50,0,335.44,390.14,13.8,11.4,0.062,1205288.4,1205288.4,32518,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054120,89672.00
01/09/2019 12:15,2,0.363,ACTIVE,213.74,351.07,60.043,1547054105,"201051344000469","174011545737251",32.44,-5.50,0,336.64,395.25,11.9,9.6,0.049,1189399.3,1189399.3,816,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054121,89673.00
01/09/2019 12:15,2,0.742,ACTIVE,211.70,379.32,60.028,1547054105,"201051344000585","174011545737251",35.03,-2.00,0,337.84,405.77,26.4,23.5,0.181,1205044.9,1205044.9,8762,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054122,89674.00
01/09/2019 12:15,2,1.008,ACTIVE,213.96,346.86,60.033,1547054105,"201051344000853","174011545737251",22.68,-4.00,0,337.24,368.50,23.1,20.4,0.164,1205069.5,1205069.5,814,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054123,89675.00
01/09/2019 12:15,2,1.150,ACTIVE,211.70,359.78,60.038,1547054105,"201051344001145","174011545737251",32.70,-2.50,0,347.46,399.76,38.1,34.8,0.292,1203932.2,1203932.2,8705,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054124,89676.00
01/09/2019 12:15,2,0.508,ACTIVE,211.70,369.10,60.038,1547054105,"201051344000438","174011545737251",34.25,-2.50,0,336.94,390.74,17.6,15.1,0.084,1197948.9,1197948.9,8718,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054125,89677.00
01/09/2019 12:15,2,0.535,ACTIVE,211.25,374.81,60.022,1547054105,"201051344001135","174011545737251",34.89,-2.00,0,337.54,393.45,18.9,16.3,0.110,1186359.4,1186359.4,8706,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054126,89678.00
01/09/2019 12:15,2,0.650,ACTIVE,213.51,342.95,60.033,1547054105,"201051344000983","174011545737251",22.98,-4.00,0,335.14,357.98,15.2,12.7,0.106,1204731.0,1204731.0,815,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054127,89679.00
01/09/2019 12:15,2,1.184,ACTIVE,211.70,356.78,60.059,1547054105,"201051344001203","174011545737251",32.46,-2.50,0,343.55,397.05,39.0,35.7,0.309,1195027.4,1195027.4,8744,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054127,89680.00
