ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 12:15,2,1.152,ACTIVE,211.48,358.28,60.033,1547054105,"201051344001230","174011545737251",32.48,-2.00,0,341.75,395.85,37.9,34.7,0.292,1189579.8,1189579.8,8729,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054128,89681.00
01/09/2019 12:15,2,0.477,ACTIVE,211.25,362.19,60.022,1547054105,"201051344000646","174011545737251",33.54,-2.50,0,336.64,380.22,16.2,13.7,0.084,1184306.4,1184306.4,8723,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054129,89682.00
01/09/2019 12:15,2,0.291,ACTIVE,213.74,356.48,60.033,1547054105,"201051344000867","174011545737251",33.16,-3.50,0,335.74,370.90,9.8,7.5,0.031,1186367.5,1186367.5,32543,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054130,89683.00
01/09/2019 12:15,2,0.373,ACTIVE,214.19,344.15,60.038,1547054105,"201051344000633","174011545737251",31.65,-4.00,0,337.54,378.12,12.0,9.6,0.049,1185251.9,1185251.9,32594,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054131,89684.00
01/09/2019 12:15,2,0.414,ACTIVE,211.03,376.62,59.980,1547054105,"201051344000955","174011545737251",35.13,-2.00,0,333.93,395.55,14.8,12.3,0.071,1203095.1,1203095.1,8721,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054132,89685.00
01/09/2019 12:15,2,0.486,ACTIVE,213.74,383.23,60.017,1547054105,"201051344000648","174011545737251",35.84,-5.50,0,335.74,402.16,17.7,15.1,0.088,1193243.3,1193243.3,32533,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054133,89686.00
01/09/2019 12:15,2,0.432,ACTIVE,213.96,375.11,60.022,1547054105,"201051344000645","174011545737251",34.97,-3.50,0,337.84,401.26,15.3,12.9,0.075,1197524.2,1197524.2,32532,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054134,89687.00
01/09/2019 12:15,2,1.160,ACTIVE,213.51,345.96,60.028,1547054105,"201051344000569","174011545737251",21.95,-3.50,0,335.44,368.80,25.8,23.0,0.190,1214385.2,1214385.2,809,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054135,89688.00
01/09/2019 12:15,2,1.199,ACTIVE,213.96,368.50,60.028,1547054105,"179051228000119","174011545737251",33.56,-1.50,0,351.07,403.67,40.8,37.5,0.296,879.7,879.7,814,0,0,0,L,46974696,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547054136,89689.00
01/09/2019 12:30,2,0.578,ACTIVE,213.74,373.01,60.033,1547055004,"201051344000579","174011545737251",34.69,-3.00,0,335.74,397.05,20.3,17.7,0.110,1214328.9,1214328.9,817,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055006,89690.00
01/09/2019 12:30,2,1.062,ACTIVE,212.16,366.40,60.006,1547055004,"201051344001025","174011545737251",33.50,-2.50,0,335.74,386.83,36.1,32.9,0.265,1199085.7,1199085.7,8742,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055006,89691.00
01/09/2019 12:30,2,1.152,ACTIVE,212.38,359.48,60.001,1547055004,"201051344001093","174011545737251",32.72,-2.00,0,335.14,383.23,38.2,35.0,0.278,1191119.7,1191119.7,8725,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055007,89692.00
01/09/2019 12:30,2,0.439,ACTIVE,213.51,379.92,60.001,1547055004,"201051344000458","174011545737251",35.52,-2.00,0,336.04,389.84,15.8,13.3,0.071,1200526.6,1200526.6,818,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055008,89693.00
01/09/2019 12:30,2,0.816,ACTIVE,212.16,379.32,60.017,1547055004,"201051344000890","174011545737251",35.09,-1.00,0,334.84,396.75,29.1,26.2,0.199,1195564.0,1195564.0,8717,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055009,89694.00
01/09/2019 12:30,2,0.361,ACTIVE,213.51,342.95,60.022,1547055004,"201051344000988","174011545737251",22.82,-5.00,0,334.84,349.56,8.4,6.2,0.044,936761.0,936761.0,818,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055010,89695.00
01/09/2019 12:30,2,0.828,ACTIVE,212.61,376.31,60.006,1547055004,"201051344000582","174011545737251",34.65,-3.50,0,335.14,393.75,29.1,26.1,0.190,1175464.1,1175464.1,8685,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055011,89696.00
01/09/2019 12:30,2,0.301,ACTIVE,213.74,342.95,60.012,1547055004,"201051344000868","174011545737251",31.69,-5.00,0,336.34,373.31,9.7,7.4,0.035,1187569.6,1187569.6,32545,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055012,89697.00
01/09/2019 12:30,2,0.787,ACTIVE,214.19,345.36,60.006,1547055004,"201051344000576","174011545737251",22.74,-5.50,0,336.04,357.98,18.2,15.6,0.119,1200825.0,1200825.0,5003,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055013,89698.00
01/09/2019 12:30,2,0.418,ACTIVE,213.96,376.92,59.996,1547055004,"201051344001158","174011545737251",35.09,-5.00,0,336.64,388.94,14.9,12.5,0.084,1180823.2,1180823.2,816,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055014,89699.00
01/09/2019 12:30,2,1.100,ACTIVE,212.38,357.38,60.012,1547055004,"201051344000917","174011545737251",32.46,-2.00,0,336.64,382.03,36.2,33.0,0.274,1192187.4,1192187.4,8694,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055015,89700.00
01/09/2019 12:30,2,0.518,ACTIVE,212.38,341.15,59.985,1547055004,"201051344000417","174011545737251",21.91,-2.50,0,333.93,348.36,11.5,9.2,0.053,967877.3,967877.3,8756,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055016,89701.00
01/09/2019 12:30,2,0.623,ACTIVE,212.38,378.72,60.006,1547055004,"201051344000685","174011545737251",35.09,-2.00,0,335.44,390.74,22.2,19.5,0.141,1196497.1,1196497.1,8725,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055017,89702.00
01/09/2019 12:30,2,0.635,ACTIVE,212.38,370.30,60.043,1547055004,"201051344000651","174011545737251",34.29,-3.50,0,337.84,391.94,22.1,19.4,0.133,1190307.6,1190307.6,8721,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055018,89703.00
01/09/2019 12:30,2,0.375,ACTIVE,213.29,371.21,60.033,1547055004,"201051344000594","174011545737251",34.57,-2.50,0,334.84,381.42,13.2,10.8,0.062,1205291.2,1205291.2,32519,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055019,89704.00
01/09/2019 12:30,2,0.340,ACTIVE,213.96,342.35,60.017,1547055004,"201051344000469","174011545737251",30.67,-6.00,0,335.44,371.21,10.6,8.3,0.044,1189401.6,1189401.6,817,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055020,89705.00
01/09/2019 12:30,2,0.693,ACTIVE,212.16,379.32,60.012,1547055004,"201051344000585","174011545737251",35.11,-2.00,0,335.44,394.65,24.7,21.9,0.164,1205050.7,1205050.7,8763,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055021,89706.00
01/09/2019 12:30,2,0.936,ACTIVE,213.96,346.26,60.006,1547055004,"201051344000853","174011545737251",22.82,-4.00,0,336.34,360.99,21.6,18.9,0.159,1205074.5,1205074.5,815,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055022,89707.00
01/09/2019 12:30,2,1.092,ACTIVE,212.16,356.18,60.001,1547055004,"201051344001145","174011545737251",32.32,-3.00,0,337.54,382.93,35.8,32.6,0.274,1203940.8,1203940.8,8706,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055023,89708.00
01/09/2019 12:30,2,0.492,ACTIVE,212.16,360.69,60.022,1547055004,"201051344000438","174011545737251",33.48,-2.50,0,335.44,385.33,16.7,14.2,0.088,1197952.7,1197952.7,8719,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055024,89709.00
01/09/2019 12:30,2,0.531,ACTIVE,211.70,362.79,60.012,1547055004,"201051344001135","174011545737251",33.60,-2.50,0,335.14,385.33,18.1,15.5,0.106,1186363.5,1186363.5,8707,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055024,89710.00
01/09/2019 12:30,2,0.609,ACTIVE,213.29,342.35,60.022,1547055004,"201051344000983","174011545737251",22.94,-4.00,0,335.44,352.57,14.2,11.7,0.102,1204734.1,1204734.1,816,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055025,89711.00
01/09/2019 12:30,2,1.111,ACTIVE,211.93,355.88,60.022,1547055004,"201051344001203","174011545737251",32.42,-2.50,0,335.44,383.53,36.5,33.3,0.278,1195036.2,1195036.2,8745,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055026,89712.00
01/09/2019 12:30,2,1.074,ACTIVE,211.70,360.08,60.012,1547055004,"201051344001230","174011545737251",32.76,-2.00,0,335.14,381.42,35.7,32.5,0.270,1189588.4,1189588.4,8730,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055027,89713.00
01/09/2019 12:30,2,0.477,ACTIVE,211.70,347.76,60.012,1547055004,"201051344000646","174011545737251",31.97,-2.50,0,334.24,372.71,15.4,13.0,0.084,1184309.8,1184309.8,8724,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055028,89714.00
01/09/2019 12:30,2,0.279,ACTIVE,213.74,345.66,60.054,1547055004,"201051344000867","174011545737251",32.03,-3.50,0,338.44,367.30,9.1,6.9,0.027,1186369.3,1186369.3,32544,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055029,89715.00
01/09/2019 12:30,2,0.340,ACTIVE,213.96,360.99,60.028,1547055004,"201051344000633","174011545737251",33.48,-4.00,0,336.94,367.30,11.6,9.2,0.040,1185254.3,1185254.3,32595,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055030,89716.00
01/09/2019 12:30,2,0.395,ACTIVE,211.48,373.01,60.022,1547055004,"201051344000955","174011545737251",34.81,-2.00,0,336.64,386.23,13.9,11.5,0.057,1203098.1,1203098.1,8722,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055031,89717.00
01/09/2019 12:30,2,0.467,ACTIVE,213.51,379.92,60.017,1547055004,"201051344000648","174011545737251",35.50,-5.50,0,337.54,393.45,16.8,14.3,0.084,1193246.9,1193246.9,32534,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055032,89718.00
01/09/2019 12:30,2,0.406,ACTIVE,213.96,384.13,60.028,1547055004,"201051344000645","174011545737251",35.88,-3.50,0,336.34,391.34,14.8,12.3,0.071,1197527.4,1197527.4,32533,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055033,89719.00
01/09/2019 12:30,2,1.090,ACTIVE,213.51,345.96,60.022,1547055004,"201051344000569","174011545737251",21.91,-4.00,0,336.04,360.08,24.2,21.4,0.177,1214390.8,1214390.8,810,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055034,89720.00
01/09/2019 12:30,2,1.127,ACTIVE,213.96,368.50,60.022,1547055004,"179051228000119","174011545737251",33.66,-1.00,0,339.34,387.44,38.5,35.2,0.274,888.9,888.9,815,0,0,0,L,46974696,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055035,89721.00
01/09/2019 12:45,2,0.451,ACTIVE,212.83,381.12,60.038,1547055905,"201051344000579","174011545737251",35.68,-3.00,0,335.74,395.85,16.4,13.9,0.066,1214332.8,1214332.8,818,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055906,89722.00
01/09/2019 12:45,2,0.844,ACTIVE,211.25,355.88,60.022,1547055905,"201051344001025","174011545737251",32.68,-3.00,0,332.43,384.43,28.0,25.1,0.190,1199092.8,1199092.8,8743,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055907,89723.00
01/09/2019 12:45,2,0.891,ACTIVE,211.25,353.77,60.043,1547055905,"201051344001093","174011545737251",32.32,-2.50,0,332.13,377.82,29.2,26.2,0.194,1191127.2,1191127.2,8726,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055908,89724.00
01/09/2019 12:45,2,0.363,ACTIVE,212.61,372.11,60.043,1547055905,"201051344000458","174011545737251",34.75,-2.00,0,335.74,386.23,12.8,10.5,0.049,1200529.5,1200529.5,819,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055909,89725.00
01/09/2019 12:45,2,0.650,ACTIVE,211.25,376.31,60.033,1547055905,"201051344000890","174011545737251",34.95,-1.50,0,334.84,391.34,23.0,20.3,0.137,1195569.7,1195569.7,8718,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055910,89726.00
01/09/2019 12:45,2,0.291,ACTIVE,212.61,341.75,60.017,1547055905,"201051344000988","174011545737251",22.42,-5.00,0,334.84,348.36,6.7,4.5,0.027,936762.2,936762.2,819,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055911,89727.00
01/09/2019 12:45,2,0.660,ACTIVE,211.93,372.41,60.028,1547055905,"201051344000582","174011545737251",34.43,-3.50,0,335.14,388.94,23.1,20.4,0.137,1175469.7,1175469.7,8686,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055912,89728.00
01/09/2019 12:45,2,0.250,ACTIVE,212.61,339.95,60.033,1547055905,"201051344000868","174011545737251",31.21,-5.50,0,336.34,351.07,7.9,5.7,0.018,1187571.2,1187571.2,32546,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055912,89729.00
01/09/2019 12:45,2,0.623,ACTIVE,213.29,343.25,60.038,1547055905,"201051344000576","174011545737251",22.70,-5.00,0,336.34,353.77,14.3,11.9,0.093,1200828.4,1200828.4,5004,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055913,89730.00
01/09/2019 12:45,2,0.348,ACTIVE,213.06,341.75,60.054,1547055905,"201051344001158","174011545737251",31.15,-5.50,0,336.94,384.13,11.0,8.7,0.053,1180825.7,1180825.7,817,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055914,89731.00
01/09/2019 12:45,2,0.842,ACTIVE,211.48,351.97,60.028,1547055905,"201051344000917","174011545737251",32.12,-2.00,0,333.03,375.41,27.4,24.5,0.199,1192194.4,1192194.4,8695,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055915,89732.00
01/09/2019 12:45,2,0.430,ACTIVE,211.48,339.65,60.022,1547055905,"201051344000417","174011545737251",21.57,-3.00,0,335.14,347.46,9.4,7.1,0.031,967879.3,967879.3,8757,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055916,89733.00
01/09/2019 12:45,2,0.502,ACTIVE,211.48,370.00,60.038,1547055905,"201051344000685","174011545737251",34.29,-2.50,0,336.34,387.44,17.5,15.0,0.093,1196501.2,1196501.2,8726,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055917,89734.00
01/09/2019 12:45,2,0.523,ACTIVE,211.48,353.77,60.054,1547055905,"201051344000651","174011545737251",32.68,-4.00,0,333.93,388.34,17.4,14.8,0.088,1190311.8,1190311.8,8722,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055918,89735.00
01/09/2019 12:45,2,0.312,ACTIVE,212.38,357.98,60.059,1547055905,"201051344000594","174011545737251",33.22,-3.00,0,336.34,375.71,10.6,8.3,0.035,1205293.5,1205293.5,32520,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055919,89736.00
01/09/2019 12:45,2,0.295,ACTIVE,213.06,341.75,60.022,1547055905,"201051344000469","174011545737251",31.49,-6.00,0,334.84,366.70,9.4,7.1,0.027,1189403.6,1189403.6,818,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055920,89737.00
01/09/2019 12:45,2,0.551,ACTIVE,211.70,370.30,60.038,1547055905,"201051344000585","174011545737251",34.31,-2.50,0,336.04,389.54,19.3,16.7,0.115,1205055.3,1205055.3,8764,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055921,89738.00
01/09/2019 12:45,2,0.725,ACTIVE,213.51,345.06,60.022,1547055905,"201051344000853","174011545737251",22.48,-4.00,0,337.54,357.68,16.5,14.0,0.115,1205078.5,1205078.5,816,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055922,89739.00
01/09/2019 12:45,2,0.840,ACTIVE,211.48,350.47,60.001,1547055905,"201051344001145","174011545737251",32.07,-3.00,0,333.63,375.71,27.3,24.4,0.203,1203947.6,1203947.6,8707,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055923,89740.00
01/09/2019 12:45,2,0.406,ACTIVE,211.48,356.78,60.028,1547055905,"201051344000438","174011545737251",33.06,-2.50,0,335.74,378.42,13.6,11.2,0.062,1197955.8,1197955.8,8720,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055924,89741.00
01/09/2019 12:45,2,0.420,ACTIVE,210.80,362.49,60.033,1547055905,"201051344001135","174011545737251",33.64,-2.50,0,336.04,383.53,14.3,11.9,0.071,1186366.7,1186366.7,8708,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055925,89742.00
01/09/2019 12:45,2,0.494,ACTIVE,212.83,341.15,60.028,1547055905,"201051344000983","174011545737251",22.64,-4.00,0,334.84,350.47,11.3,9.0,0.075,1204736.6,1204736.6,817,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055926,89743.00
01/09/2019 12:45,2,0.852,ACTIVE,211.25,353.47,60.028,1547055905,"201051344001203","174011545737251",32.38,-3.00,0,333.63,378.72,28.0,25.1,0.199,1195043.2,1195043.2,8746,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055927,89744.00
01/09/2019 12:45,2,0.842,ACTIVE,211.03,350.77,60.033,1547055905,"201051344001230","174011545737251",32.03,-2.50,0,332.43,375.11,27.3,24.4,0.199,1189595.2,1189595.2,8731,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055927,89745.00
01/09/2019 12:45,2,0.357,ACTIVE,211.03,360.08,60.022,1547055905,"201051344000646","174011545737251",33.34,-3.00,0,335.44,366.40,12.2,9.8,0.062,1184312.6,1184312.6,8725,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055928,89746.00
01/09/2019 12:45,2,0.232,ACTIVE,213.06,340.25,60.028,1547055905,"201051344000867","174011545737251",31.07,-3.50,0,335.74,356.78,7.3,5.1,0.018,1186370.7,1186370.7,32545,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055929,89747.00
01/09/2019 12:45,2,0.293,ACTIVE,213.51,347.16,60.017,1547055905,"201051344000633","174011545737251",32.10,-4.00,0,336.34,367.60,9.5,7.3,0.022,1185256.3,1185256.3,32596,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055930,89748.00
01/09/2019 12:45,2,0.334,ACTIVE,210.80,353.47,60.033,1547055905,"201051344000955","174011545737251",32.72,-2.50,0,335.14,379.62,11.1,8.8,0.040,1203100.6,1203100.6,8723,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055931,89749.00
01/09/2019 12:45,2,0.377,ACTIVE,213.06,378.12,60.017,1547055905,"201051344000648","174011545737251",35.33,-5.50,0,335.74,389.24,13.6,11.2,0.053,1193250.0,1193250.0,32535,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055932,89750.00
01/09/2019 12:45,2,0.338,ACTIVE,213.29,343.25,60.028,1547055905,"201051344000645","174011545737251",31.71,-4.00,0,336.04,391.04,10.9,8.6,0.044,1197529.9,1197529.9,32534,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055933,89751.00
01/09/2019 12:45,2,0.850,ACTIVE,212.83,343.55,60.028,1547055905,"201051344000569","174011545737251",21.39,-4.00,0,336.34,357.38,18.4,15.9,0.128,1214395.3,1214395.3,811,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055934,89752.00
01/09/2019 12:45,2,0.898,ACTIVE,213.29,360.38,60.033,1547055905,"179051228000119","174011545737251",33.14,-1.50,0,337.54,382.93,30.2,27.2,0.203,896.4,896.4,816,0,0,0,L,46974696,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547055935,89753.00
01/09/2019 13:00,2,0.488,ACTIVE,212.61,378.72,60.065,1547056804,"201051344000579","174011545737251",35.33,-3.00,0,337.84,388.64,17.6,15.0,0.084,1214336.3,1214336.3,819,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056806,89754.00
01/09/2019 13:00,2,0.900,ACTIVE,211.03,355.28,60.043,1547056804,"201051344001025","174011545737251",32.52,-3.00,0,334.54,373.31,29.7,26.7,0.212,1199099.1,1199099.1,8744,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056806,89755.00
01/09/2019 13:00,2,0.920,ACTIVE,211.25,359.18,60.038,1547056804,"201051344001093","174011545737251",32.92,-2.50,0,333.93,372.41,30.7,27.7,0.199,1191133.8,1191133.8,8727,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056807,89756.00
01/09/2019 13:00,2,0.381,ACTIVE,212.61,373.31,60.028,1547056804,"201051344000458","174011545737251",34.83,-2.00,0,336.34,380.52,13.5,11.1,0.062,1200532.1,1200532.1,820,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056808,89757.00
01/09/2019 13:00,2,0.705,ACTIVE,211.03,375.71,60.012,1547056804,"201051344000890","174011545737251",34.81,-1.50,0,333.33,387.74,24.9,22.1,0.155,1195574.9,1195574.9,8719,0,0,0,L,1122011218,1,121.78,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056809,89758.00
01/09/2019 13:00,2,0.303,ACTIVE,212.38,340.85,60.012,1547056804,"201051344000988","174011545737251",22.62,-5.00,0,333.93,348.66,7.0,4.8,0.035,936763.4,936763.4,820,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056810,89759.00
01/09/2019 13:00,2,0.717,ACTIVE,211.70,372.41,60.022,1547056804,"201051344000582","174011545737251",34.35,-3.50,0,332.73,383.23,24.9,22.2,0.155,1175474.9,1175474.9,8687,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056811,89760.00
01/09/2019 13:00,2,0.256,ACTIVE,212.61,344.76,60.017,1547056804,"201051344000868","174011545737251",31.91,-5.50,0,334.84,351.97,8.3,6.1,0.022,1187572.6,1187572.6,32547,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056812,89761.00
01/09/2019 13:00,2,0.656,ACTIVE,213.29,342.35,60.043,1547056804,"201051344000576","174011545737251",22.72,-5.50,0,335.44,353.47,15.2,12.7,0.097,1200831.4,1200831.4,5005,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056813,89762.00
01/09/2019 13:00,2,0.361,ACTIVE,213.06,346.26,60.038,1547056804,"201051344001158","174011545737251",32.03,-5.50,0,335.14,354.67,11.8,9.5,0.057,1180827.9,1180827.9,818,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056814,89763.00
01/09/2019 13:00,2,0.873,ACTIVE,211.25,355.88,60.038,1547056804,"201051344000917","174011545737251",32.48,-2.00,0,335.14,371.81,28.7,25.8,0.208,1192200.5,1192200.5,8696,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056815,89764.00
01/09/2019 13:00,2,0.447,ACTIVE,211.48,339.34,59.969,1547056804,"201051344000417","174011545737251",21.85,-3.00,0,333.63,344.76,9.9,7.6,0.040,967881.1,967881.1,8758,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056816,89765.00
01/09/2019 13:00,2,0.531,ACTIVE,211.48,367.90,60.033,1547056804,"201051344000685","174011545737251",34.15,-2.50,0,335.44,386.23,18.4,15.9,0.097,1196505.0,1196505.0,8727,0,0,0,L,1122011218,1,122.46,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056817,89766.00
01/09/2019 13:00,2,0.535,ACTIVE,211.25,368.80,60.054,1547056804,"201051344000651","174011545737251",34.23,-4.00,0,334.84,384.43,18.6,16.1,0.110,1190315.7,1190315.7,8723,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056818,89767.00
01/09/2019 13:00,2,0.324,ACTIVE,212.16,357.08,60.012,1547056804,"201051344000594","174011545737251",33.14,-3.00,0,334.24,369.10,10.9,8.6,0.040,1205295.6,1205295.6,32521,0,0,0,L,1122011218,1,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056819,89768.00
01/09/2019 13:00,2,0.301,ACTIVE,212.83,345.06,60.006,1547056804,"201051344000469","174011545737251",31.89,-6.00,0,334.84,359.18,9.8,7.5,0.027,1189405.4,1189405.4,819,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056819,89769.00
01/09/2019 13:00,2,0.576,ACTIVE,211.48,373.61,59.964,1547056804,"201051344000585","174011545737251",34.59,-2.50,0,334.54,388.64,20.3,17.7,0.124,1205059.5,1205059.5,8765,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056820,89770.00
01/09/2019 13:00,2,0.770,ACTIVE,213.29,343.55,60.022,1547056804,"201051344000853","174011545737251",22.24,-5.00,0,337.24,355.28,17.4,14.8,0.110,1205082.0,1205082.0,817,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056821,89771.00
01/09/2019 13:00,2,0.855,ACTIVE,211.48,355.88,60.022,1547056804,"201051344001145","174011545737251",32.60,-3.50,0,335.14,370.90,28.2,25.3,0.208,1203953.8,1203953.8,8708,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056822,89772.00
01/09/2019 13:00,2,0.422,ACTIVE,211.25,364.59,60.028,1547056804,"201051344000438","174011545737251",33.83,-3.00,0,333.63,374.21,14.5,12.1,0.066,1197958.7,1197958.7,8721,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056823,89773.00
01/09/2019 13:00,2,0.434,ACTIVE,211.03,369.10,60.038,1547056804,"201051344001135","174011545737251",34.35,-3.00,0,334.24,378.42,15.1,12.7,0.080,1186369.8,1186369.8,8709,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056824,89774.00
01/09/2019 13:00,2,0.488,ACTIVE,212.83,339.95,60.017,1547056804,"201051344000983","174011545737251",23.40,-5.00,0,334.84,349.86,11.6,9.3,0.066,1204738.9,1204738.9,818,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056825,89775.00
01/09/2019 13:00,2,0.863,ACTIVE,211.25,356.78,59.990,1547056804,"201051344001203","174011545737251",32.68,-3.50,0,335.14,374.81,28.6,25.7,0.217,1195049.4,1195049.4,8747,0,0,0,L,1122011218,1,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056826,89776.00
01/09/2019 13:00,2,0.865,ACTIVE,211.25,351.37,60.022,1547056804,"201051344001230","174011545737251",32.10,-2.50,0,333.33,369.70,28.2,25.3,0.208,1189601.3,1189601.3,8732,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056827,89777.00
01/09/2019 13:00,2,0.391,ACTIVE,210.80,355.28,60.022,1547056804,"201051344000646","174011545737251",32.88,-3.00,0,333.63,368.20,13.1,10.7,0.066,1184315.0,1184315.0,8726,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056828,89778.00
01/09/2019 13:00,2,0.234,ACTIVE,212.83,338.44,59.975,1547056804,"201051344000867","174011545737251",31.23,-4.00,0,333.93,347.76,7.5,5.3,0.013,1186372.0,1186372.0,32546,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056829,89779.00
01/09/2019 13:00,2,0.305,ACTIVE,213.29,345.66,60.033,1547056804,"201051344000633","174011545737251",31.93,-4.00,0,337.54,360.38,9.9,7.7,0.027,1185258.1,1185258.1,32597,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056830,89780.00
01/09/2019 13:00,2,0.338,ACTIVE,210.80,354.07,60.012,1547056804,"201051344000955","174011545737251",32.86,-3.00,0,334.54,371.21,11.2,8.9,0.040,1203102.7,1203102.7,8724,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056831,89781.00
01/09/2019 13:00,2,0.383,ACTIVE,212.83,378.72,60.028,1547056804,"201051344000648","174011545737251",35.44,-5.50,0,336.64,385.63,13.8,11.4,0.057,1193252.8,1193252.8,32536,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056832,89782.00
01/09/2019 13:00,2,0.318,ACTIVE,213.29,382.63,60.006,1547056804,"201051344000645","174011545737251",35.84,-4.00,0,337.24,387.44,11.7,9.3,0.044,1197532.2,1197532.2,32535,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056833,89783.00
01/09/2019 13:00,2,0.863,ACTIVE,212.61,342.65,59.990,1547056804,"201051344000569","174011545737251",21.43,-5.00,0,335.14,355.58,18.8,16.2,0.133,1214399.2,1214399.2,812,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056834,89784.00
01/09/2019 13:00,2,0.914,ACTIVE,212.83,360.38,60.038,1547056804,"179051228000119","174011545737251",33.12,-2.00,0,337.54,373.91,30.7,27.7,0.203,903.1,903.1,817,0,0,0,L,46974696,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547056835,89785.00
01/09/2019 13:15,2,0.467,ACTIVE,213.06,380.82,60.006,1547057704,"201051344000579","174011545737251",35.58,-3.00,0,335.14,388.94,16.9,14.4,0.080,1214339.9,1214339.9,820,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057705,89786.00
01/09/2019 13:15,2,0.832,ACTIVE,211.25,355.58,59.990,1547057704,"201051344001025","174011545737251",32.60,-3.50,0,332.43,371.81,27.5,24.6,0.190,1199105.4,1199105.4,8745,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057706,89787.00
01/09/2019 13:15,2,0.873,ACTIVE,211.48,353.47,60.033,1547057704,"201051344001093","174011545737251",32.38,-2.50,0,332.13,371.21,28.7,25.8,0.181,1191140.4,1191140.4,8728,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057707,89788.00
01/09/2019 13:15,2,0.363,ACTIVE,213.06,368.50,60.006,1547057704,"201051344000458","174011545737251",34.37,-2.00,0,334.24,380.82,12.7,10.3,0.049,1200534.8,1200534.8,821,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057708,89789.00
01/09/2019 13:15,2,0.689,ACTIVE,211.25,370.90,60.033,1547057704,"201051344000890","174011545737251",34.31,-1.50,0,333.63,387.44,24.1,21.3,0.150,1195580.3,1195580.3,8720,0,0,0,L,1122011218,1,122.01,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057709,89790.00
01/09/2019 13:15,2,0.291,ACTIVE,212.61,340.25,60.028,1547057704,"201051344000988","174011545737251",22.32,-5.00,0,333.03,346.26,6.6,4.4,0.018,936764.5,936764.5,821,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057710,89791.00
01/09/2019 13:15,2,0.715,ACTIVE,211.93,365.80,60.033,1547057704,"201051344000582","174011545737251",33.72,-3.50,0,332.73,382.03,24.5,21.7,0.155,1175480.3,1175480.3,8688,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057711,89792.00
01/09/2019 13:15,2,0.250,ACTIVE,212.83,339.34,60.006,1547057704,"201051344000868","174011545737251",31.13,-5.50,0,334.84,351.37,7.9,5.7,0.022,1187574.0,1187574.0,32548,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057712,89793.00
01/09/2019 13:15,2,0.621,ACTIVE,213.29,342.05,60.054,1547057704,"201051344000576","174011545737251",22.68,-5.50,0,333.93,350.77,14.3,11.9,0.088,1200834.4,1200834.4,5006,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057713,89794.00
01/09/2019 13:15,2,0.354,ACTIVE,213.06,339.95,60.012,1547057704,"201051344001158","174011545737251",30.93,-5.50,0,335.44,359.18,11.0,8.7,0.053,1180830.1,1180830.1,819,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057714,89795.00
01/09/2019 13:15,2,0.824,ACTIVE,211.70,350.47,60.022,1547057704,"201051344000917","174011545737251",31.97,-2.00,0,333.03,371.51,26.8,23.9,0.190,1192206.6,1192206.6,8697,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057715,89796.00
01/09/2019 13:15,2,0.424,ACTIVE,211.70,339.65,60.001,1547057704,"201051344000417","174011545737251",22.05,-3.50,0,332.13,344.76,9.5,7.3,0.031,967883.0,967883.0,8759,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057716,89797.00
01/09/2019 13:15,2,0.521,ACTIVE,211.70,367.30,59.996,1547057704,"201051344000685","174011545737251",34.05,-2.50,0,334.54,386.83,17.9,15.4,0.106,1196508.8,1196508.8,8728,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057717,89798.00
01/09/2019 13:15,2,0.518,ACTIVE,211.48,373.31,59.996,1547057704,"201051344000651","174011545737251",34.71,-4.00,0,333.63,385.03,18.2,15.7,0.093,1190319.6,1190319.6,8724,0,0,0,L,1122011218,1,122.23,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057717,89799.00
01/09/2019 13:15,2,0.316,ACTIVE,212.61,350.47,60.017,1547057704,"201051344000594","174011545737251",32.46,-3.00,0,333.63,371.51,10.4,8.2,0.031,1205297.6,1205297.6,32522,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057718,89800.00
01/09/2019 13:15,2,0.301,ACTIVE,213.06,339.95,60.001,1547057704,"201051344000469","174011545737251",30.32,-6.00,0,334.24,357.38,9.3,7.0,0.022,1189407.2,1189407.2,820,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057719,89801.00
01/09/2019 13:15,2,0.551,ACTIVE,211.70,367.90,60.038,1547057704,"201051344000585","174011545737251",33.99,-2.50,0,334.54,387.74,19.0,16.4,0.115,1205063.6,1205063.6,8766,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057720,89802.00
01/09/2019 13:15,2,0.732,ACTIVE,213.51,342.95,60.006,1547057704,"201051344000853","174011545737251",21.99,-5.00,0,335.14,352.87,16.4,13.9,0.115,1205085.6,1205085.6,818,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057721,89803.00
01/09/2019 13:15,2,0.814,ACTIVE,211.70,352.27,60.028,1547057704,"201051344001145","174011545737251",32.16,-3.50,0,334.54,370.30,26.6,23.7,0.190,1203959.8,1203959.8,8709,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057722,89804.00
01/09/2019 13:15,2,0.410,ACTIVE,211.70,358.58,60.006,1547057704,"201051344000438","174011545737251",33.24,-3.00,0,334.24,375.11,13.8,11.4,0.057,1197961.6,1197961.6,8722,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057723,89805.00
01/09/2019 13:15,2,0.422,ACTIVE,211.25,364.89,60.012,1547057704,"201051344001135","174011545737251",33.93,-3.00,0,333.33,378.72,14.5,12.1,0.075,1186372.8,1186372.8,8710,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057724,89806.00
01/09/2019 13:15,2,0.496,ACTIVE,212.83,340.25,60.043,1547057704,"201051344000983","174011545737251",22.52,-5.00,0,333.03,347.76,11.3,9.0,0.071,1204741.1,1204741.1,819,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057725,89807.00
01/09/2019 13:15,2,0.822,ACTIVE,211.48,352.27,60.006,1547057704,"201051344001203","174011545737251",32.30,-3.00,0,333.93,374.51,26.9,24.0,0.199,1195055.6,1195055.6,8748,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057726,89808.00
01/09/2019 13:15,2,0.816,ACTIVE,211.25,348.96,60.006,1547057704,"201051344001230","174011545737251",31.95,-2.50,0,332.43,372.11,26.5,23.6,0.190,1189607.3,1189607.3,8733,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057727,89809.00
01/09/2019 13:15,2,0.359,ACTIVE,211.03,360.69,59.996,1547057704,"201051344000646","174011545737251",33.48,-3.00,0,334.84,368.20,12.2,9.9,0.057,1184317.6,1184317.6,8727,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057728,89810.00
01/09/2019 13:15,2,0.229,ACTIVE,213.06,338.74,60.043,1547057704,"201051344000867","174011545737251",30.85,-4.00,0,333.93,349.56,7.2,5.0,0.018,1186373.3,1186373.3,32547,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057729,89811.00
01/09/2019 13:15,2,0.289,ACTIVE,213.74,349.86,60.038,1547057704,"201051344000633","174011545737251",32.40,-5.00,0,335.74,367.90,9.5,7.2,0.031,1185259.9,1185259.9,32598,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057729,89812.00
01/09/2019 13:15,2,0.332,ACTIVE,211.03,347.46,59.959,1547057704,"201051344000955","174011545737251",32.16,-3.00,0,333.63,372.41,10.8,8.5,0.035,1203104.9,1203104.9,8725,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057730,89813.00
01/09/2019 13:15,2,0.373,ACTIVE,213.29,377.82,60.038,1547057704,"201051344000648","174011545737251",35.35,-5.50,0,335.74,385.93,13.4,11.0,0.053,1193255.6,1193255.6,32537,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057731,89814.00
01/09/2019 13:15,2,0.309,ACTIVE,213.51,380.82,60.033,1547057704,"201051344000645","174011545737251",35.72,-3.50,0,336.34,388.64,11.1,8.8,0.040,1197534.5,1197534.5,32536,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057732,89815.00
01/09/2019 13:15,2,0.828,ACTIVE,213.06,342.65,60.028,1547057704,"201051344000569","174011545737251",21.35,-5.00,0,333.63,352.27,17.9,15.4,0.124,1214403.1,1214403.1,813,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057733,89816.00
01/09/2019 13:15,2,0.885,ACTIVE,213.51,354.37,60.001,1547057704,"179051228000119","174011545737251",32.76,-1.50,0,337.24,373.31,29.4,26.4,0.199,909.8,909.8,818,0,0,0,L,46974696,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547057734,89817.00
01/09/2019 13:30,2,0.486,ACTIVE,213.06,376.31,60.033,1547058604,"201051344000579","174011545737251",35.07,-3.00,0,335.44,391.94,17.3,14.8,0.075,1214343.7,1214343.7,821,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058605,89818.00
01/09/2019 13:30,2,0.855,ACTIVE,211.48,354.37,60.054,1547058604,"201051344001025","174011545737251",32.44,-3.50,0,332.43,374.51,28.1,25.2,0.199,1199112.1,1199112.1,8746,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058606,89819.00
01/09/2019 13:30,2,0.877,ACTIVE,211.48,357.68,60.012,1547058604,"201051344001093","174011545737251",32.76,-2.50,0,332.43,374.81,29.1,26.2,0.190,1191147.4,1191147.4,8729,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058607,89820.00
01/09/2019 13:30,2,0.371,ACTIVE,213.06,372.11,60.028,1547058604,"201051344000458","174011545737251",34.77,-2.00,0,336.34,384.13,13.1,10.8,0.049,1200537.6,1200537.6,822,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058608,89821.00
01/09/2019 13:30,2,0.721,ACTIVE,211.25,370.60,60.006,1547058604,"201051344000890","174011545737251",34.35,-1.50,0,333.93,388.04,25.2,22.4,0.159,1195586.1,1195586.1,8721,0,0,0,L,1122011218,1,122.01,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058609,89822.00
01/09/2019 13:30,2,0.297,ACTIVE,213.06,341.45,60.006,1547058604,"201051344000988","174011545737251",22.36,-5.00,0,332.43,347.16,6.8,4.6,0.031,936765.7,936765.7,822,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058610,89823.00
01/09/2019 13:30,2,0.742,ACTIVE,212.16,366.40,60.038,1547058604,"201051344000582","174011545737251",33.70,-4.00,0,333.63,382.63,25.4,22.6,0.159,1175486.2,1175486.2,8689,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058611,89824.00
