ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 13:30,2,0.252,ACTIVE,213.06,339.65,60.022,1547058604,"201051344000868","174011545737251",31.29,-5.50,0,334.54,355.28,8.0,5.8,0.027,1187575.6,1187575.6,32549,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058612,89825.00
01/09/2019 13:30,2,0.635,ACTIVE,213.74,343.55,60.054,1547058604,"201051344000576","174011545737251",22.64,-5.50,0,334.54,353.47,14.6,12.1,0.093,1200837.6,1200837.6,5007,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058613,89826.00
01/09/2019 13:30,2,0.359,ACTIVE,213.29,340.85,60.012,1547058604,"201051344001158","174011545737251",31.43,-5.50,0,333.93,372.71,11.6,9.2,0.053,1180832.6,1180832.6,820,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058614,89827.00
01/09/2019 13:30,2,0.836,ACTIVE,211.70,351.97,60.022,1547058604,"201051344000917","174011545737251",32.12,-2.00,0,334.84,373.31,27.3,24.4,0.194,1192213.2,1192213.2,8698,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058615,89828.00
01/09/2019 13:30,2,0.438,ACTIVE,211.48,339.95,60.033,1547058604,"201051344000417","174011545737251",21.91,-3.50,0,332.73,344.76,9.8,7.5,0.035,967884.9,967884.9,8760,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058616,89829.00
01/09/2019 13:30,2,0.549,ACTIVE,211.70,361.59,60.017,1547058604,"201051344000685","174011545737251",33.46,-2.50,0,334.84,386.23,18.6,16.0,0.106,1196513.1,1196513.1,8729,0,0,0,L,1122011218,1,122.68,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058617,89830.00
01/09/2019 13:30,2,0.549,ACTIVE,211.70,357.68,59.969,1547058604,"201051344000651","174011545737251",33.08,-4.00,0,334.84,388.64,18.4,15.9,0.106,1190323.8,1190323.8,8725,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058618,89831.00
01/09/2019 13:30,2,0.320,ACTIVE,212.61,354.07,60.017,1547058604,"201051344000594","174011545737251",32.78,-3.50,0,334.54,373.91,10.7,8.4,0.035,1205299.9,1205299.9,32523,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058618,89832.00
01/09/2019 13:30,2,0.301,ACTIVE,213.06,339.95,60.038,1547058604,"201051344000469","174011545737251",30.51,-6.00,0,333.03,366.10,9.3,7.1,0.022,1189409.1,1189409.1,821,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058619,89833.00
01/09/2019 13:30,2,0.562,ACTIVE,211.70,371.81,60.049,1547058604,"201051344000585","174011545737251",34.41,-2.50,0,334.24,388.04,19.7,17.1,0.119,1205068.2,1205068.2,8767,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058620,89834.00
01/09/2019 13:30,2,0.752,ACTIVE,213.51,344.15,59.969,1547058604,"201051344000853","174011545737251",22.22,-5.00,0,335.14,357.08,16.9,14.4,0.110,1205089.4,1205089.4,819,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058621,89835.00
01/09/2019 13:30,2,0.826,ACTIVE,211.70,352.87,59.985,1547058604,"201051344001145","174011545737251",32.30,-3.00,0,334.24,373.31,27.1,24.2,0.190,1203966.2,1203966.2,8710,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058622,89836.00
01/09/2019 13:30,2,0.422,ACTIVE,211.48,360.38,60.028,1547058604,"201051344000438","174011545737251",33.44,-3.00,0,334.24,378.12,14.3,11.9,0.062,1197964.8,1197964.8,8723,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058623,89837.00
01/09/2019 13:30,2,0.436,ACTIVE,211.25,356.18,60.043,1547058604,"201051344001135","174011545737251",32.96,-3.00,0,333.93,381.42,14.5,12.1,0.080,1186376.0,1186376.0,8711,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058624,89838.00
01/09/2019 13:30,2,0.480,ACTIVE,213.06,339.95,60.017,1547058604,"201051344000983","174011545737251",23.38,-5.00,0,333.03,349.56,11.4,9.1,0.066,1204743.6,1204743.6,820,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058625,89839.00
01/09/2019 13:30,2,0.818,ACTIVE,211.70,359.18,60.065,1547058604,"201051344001203","174011545737251",33.04,-3.00,0,334.84,375.11,27.4,24.5,0.199,1195062.1,1195062.1,8749,0,0,0,L,1122011218,1,122.46,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058626,89840.00
01/09/2019 13:30,2,0.832,ACTIVE,211.70,351.07,60.038,1547058604,"201051344001230","174011545737251",32.07,-2.50,0,333.33,373.01,27.0,24.2,0.194,1189613.7,1189613.7,8734,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058627,89841.00
01/09/2019 13:30,2,0.375,ACTIVE,211.48,358.88,60.012,1547058604,"201051344000646","174011545737251",33.28,-3.50,0,333.63,367.60,12.7,10.3,0.053,1184320.3,1184320.3,8728,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058628,89842.00
01/09/2019 13:30,2,0.232,ACTIVE,213.29,339.34,60.012,1547058604,"201051344000867","174011545737251",31.05,-4.00,0,332.43,361.59,7.4,5.2,0.018,1186374.6,1186374.6,32548,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058629,89843.00
01/09/2019 13:30,2,0.299,ACTIVE,213.74,345.36,60.001,1547058604,"201051344000633","174011545737251",31.97,-5.00,0,336.64,365.19,9.7,7.5,0.031,1185261.9,1185261.9,32599,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058630,89844.00
01/09/2019 13:30,2,0.336,ACTIVE,211.25,356.18,60.059,1547058604,"201051344000955","174011545737251",33.08,-2.50,0,333.93,376.92,11.3,9.0,0.040,1203107.3,1203107.3,8726,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058631,89845.00
01/09/2019 13:30,2,0.385,ACTIVE,213.29,378.12,60.028,1547058604,"201051344000648","174011545737251",35.35,-5.50,0,336.64,387.44,13.8,11.3,0.062,1193258.5,1193258.5,32538,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058632,89846.00
01/09/2019 13:30,2,0.338,ACTIVE,213.51,354.67,60.038,1547058604,"201051344000645","174011545737251",32.94,-4.00,0,337.54,386.83,11.3,9.0,0.049,1197537.0,1197537.0,32537,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058633,89847.00
01/09/2019 13:30,2,0.844,ACTIVE,213.51,343.55,60.028,1547058604,"201051344000569","174011545737251",21.31,-5.00,0,333.93,354.97,18.3,15.7,0.128,1214407.3,1214407.3,814,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058634,89848.00
01/09/2019 13:30,2,0.900,ACTIVE,213.51,354.37,59.996,1547058604,"179051228000119","174011545737251",32.74,-1.50,0,336.64,376.01,29.9,27.0,0.199,917.0,917.0,819,0,0,0,L,46974696,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547058635,89849.00
01/09/2019 13:45,2,0.619,ACTIVE,213.06,382.33,59.985,1547059504,"201051344000579","174011545737251",35.58,-3.00,0,335.14,394.35,22.3,19.6,0.128,1214347.7,1214347.7,822,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059505,89850.00
01/09/2019 13:45,2,1.143,ACTIVE,211.25,357.68,60.022,1547059504,"201051344001025","174011545737251",32.52,-3.50,0,332.73,377.22,37.7,34.5,0.283,1199119.1,1199119.1,8747,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059506,89851.00
01/09/2019 13:45,2,1.180,ACTIVE,211.25,357.38,60.038,1547059504,"201051344001093","174011545737251",32.42,-2.00,0,332.73,376.31,38.8,35.5,0.283,1191154.6,1191154.6,8730,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059507,89852.00
01/09/2019 13:45,2,0.467,ACTIVE,213.06,378.72,60.038,1547059504,"201051344000458","174011545737251",35.35,-2.00,0,335.44,386.23,16.7,14.2,0.084,1200540.5,1200540.5,823,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059508,89853.00
01/09/2019 13:45,2,0.945,ACTIVE,211.25,377.82,60.006,1547059504,"201051344000890","174011545737251",34.85,-1.50,0,333.93,388.94,33.4,30.3,0.230,1195592.3,1195592.3,8722,0,0,0,L,1122011218,1,122.01,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059509,89854.00
01/09/2019 13:45,2,0.379,ACTIVE,212.83,341.75,60.038,1547059504,"201051344000988","174011545737251",22.78,-5.00,0,332.13,348.06,8.8,6.6,0.040,936767.0,936767.0,823,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059510,89855.00
01/09/2019 13:45,2,0.990,ACTIVE,211.93,371.51,60.028,1547059504,"201051344000582","174011545737251",33.99,-3.50,0,334.24,384.13,34.1,31.0,0.247,1175492.4,1175492.4,8690,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059511,89856.00
01/09/2019 13:45,2,0.311,ACTIVE,213.06,342.35,60.049,1547059504,"201051344000868","174011545737251",31.63,-5.50,0,334.24,375.71,10.0,7.7,0.040,1187577.2,1187577.2,32550,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059512,89857.00
01/09/2019 13:45,2,0.842,ACTIVE,213.51,344.45,60.017,1547059504,"201051344000576","174011545737251",22.90,-5.50,0,334.54,355.28,19.6,17.0,0.128,1200841.0,1200841.0,5008,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059513,89858.00
01/09/2019 13:45,2,0.457,ACTIVE,213.29,373.01,60.049,1547059504,"201051344001158","174011545737251",34.75,-5.50,0,333.93,383.83,16.1,13.6,0.088,1180835.2,1180835.2,821,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059514,89859.00
01/09/2019 13:45,2,1.141,ACTIVE,211.70,355.58,59.996,1547059504,"201051344000917","174011545737251",32.24,-2.00,0,333.63,376.62,37.3,34.0,0.292,1192219.9,1192219.9,8699,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059515,89860.00
01/09/2019 13:45,2,0.537,ACTIVE,211.70,339.95,60.022,1547059504,"201051344000417","174011545737251",22.62,-3.00,0,332.73,345.36,12.4,10.0,0.053,967887.0,967887.0,8761,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059515,89861.00
01/09/2019 13:45,2,0.703,ACTIVE,211.70,380.22,60.033,1547059504,"201051344000685","174011545737251",35.25,-2.50,0,335.14,388.64,25.3,22.5,0.172,1196517.5,1196517.5,8730,0,0,0,L,1122011218,1,122.68,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059516,89862.00
01/09/2019 13:45,2,0.684,ACTIVE,211.70,382.33,60.028,1547059504,"201051344000651","174011545737251",35.52,-4.00,0,334.54,389.84,24.7,21.9,0.146,1190328.1,1190328.1,8726,0,0,0,L,1122011218,1,122.46,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059517,89863.00
01/09/2019 13:45,2,0.391,ACTIVE,212.83,373.91,60.001,1547059504,"201051344000594","174011545737251",34.85,-3.00,0,334.84,378.72,13.8,11.4,0.057,1205302.2,1205302.2,32524,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059518,89864.00
01/09/2019 13:45,2,0.357,ACTIVE,213.06,346.86,60.001,1547059504,"201051344000469","174011545737251",32.08,-6.00,0,332.73,365.19,11.7,9.3,0.049,1189411.0,1189411.0,822,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059519,89865.00
01/09/2019 13:45,2,0.752,ACTIVE,211.48,381.12,60.006,1547059504,"201051344000585","174011545737251",35.23,-2.50,0,333.33,390.74,26.9,24.0,0.186,1205072.9,1205072.9,8768,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059520,89866.00
01/09/2019 13:45,2,1.027,ACTIVE,213.51,345.36,60.022,1547059504,"201051344000853","174011545737251",22.54,-5.00,0,335.44,357.98,23.4,20.7,0.168,1205093.4,1205093.4,820,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059521,89867.00
01/09/2019 13:45,2,1.115,ACTIVE,211.70,360.38,60.017,1547059504,"201051344001145","174011545737251",32.78,-3.00,0,334.84,376.62,37.1,33.9,0.287,1203973.0,1203973.0,8711,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059522,89868.00
01/09/2019 13:45,2,0.535,ACTIVE,211.48,365.80,60.043,1547059504,"201051344000438","174011545737251",33.91,-2.50,0,334.24,382.33,18.4,15.9,0.097,1197968.1,1197968.1,8724,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059523,89869.00
01/09/2019 13:45,2,0.553,ACTIVE,211.25,377.22,60.049,1547059504,"201051344001135","174011545737251",35.09,-3.00,0,334.24,385.33,19.6,17.0,0.119,1186379.4,1186379.4,8712,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059524,89870.00
01/09/2019 13:45,2,0.670,ACTIVE,213.06,342.35,60.022,1547059504,"201051344000983","174011545737251",23.08,-5.00,0,333.63,350.77,15.7,13.2,0.110,1204746.1,1204746.1,821,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059525,89871.00
01/09/2019 13:45,2,1.137,ACTIVE,211.48,359.78,60.012,1547059504,"201051344001203","174011545737251",32.78,-3.00,0,334.24,377.82,37.8,34.5,0.296,1195069.0,1195069.0,8750,0,0,0,L,1122011218,1,122.46,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059526,89872.00
01/09/2019 13:45,2,1.111,ACTIVE,211.25,363.39,60.043,1547059504,"201051344001230","174011545737251",33.04,-2.50,0,332.43,376.62,37.2,34.0,0.292,1189620.5,1189620.5,8735,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059527,89873.00
01/09/2019 13:45,2,0.510,ACTIVE,211.25,360.69,60.054,1547059504,"201051344000646","174011545737251",33.30,-3.00,0,333.93,374.21,17.2,14.7,0.102,1184323.2,1184323.2,8729,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059527,89874.00
01/09/2019 13:45,2,0.287,ACTIVE,213.06,353.47,60.065,1547059504,"201051344000867","174011545737251",32.84,-4.00,0,333.63,358.88,9.6,7.3,0.031,1186376.0,1186376.0,32549,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059528,89875.00
01/09/2019 13:45,2,0.367,ACTIVE,213.51,346.56,59.996,1547059504,"201051344000633","174011545737251",31.97,-4.00,0,335.14,367.90,11.9,9.6,0.057,1185263.9,1185263.9,32600,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059529,89876.00
01/09/2019 13:45,2,0.418,ACTIVE,211.03,377.52,60.028,1547059504,"201051344000955","174011545737251",35.23,-2.50,0,333.63,383.23,15.0,12.5,0.062,1203109.8,1203109.8,8727,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059530,89877.00
01/09/2019 13:45,2,0.498,ACTIVE,213.06,367.00,60.022,1547059504,"201051344000648","174011545737251",34.07,-5.50,0,335.74,390.14,17.3,14.7,0.088,1193261.6,1193261.6,32539,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059531,89878.00
01/09/2019 13:45,2,0.438,ACTIVE,213.29,372.71,60.033,1547059504,"201051344000645","174011545737251",34.71,-4.00,0,336.94,391.04,15.4,12.9,0.084,1197539.5,1197539.5,32538,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059532,89879.00
01/09/2019 13:45,2,1.150,ACTIVE,213.06,344.76,60.006,1547059504,"201051344000569","174011545737251",21.67,-5.00,0,333.63,356.18,25.3,22.5,0.190,1214411.7,1214411.7,815,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059533,89880.00
01/09/2019 13:45,2,1.211,ACTIVE,213.51,361.59,60.022,1547059504,"179051228000119","174011545737251",32.96,-2.00,0,337.54,379.62,40.4,37.1,0.292,924.4,924.4,820,0,0,0,L,46974696,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547059534,89881.00
01/09/2019 14:00,2,0.516,ACTIVE,213.06,357.98,60.012,1547060404,"201051344000579","174011545737251",33.14,-3.00,0,336.04,394.35,17.3,14.8,0.088,1214351.9,1214351.9,823,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060405,89882.00
01/09/2019 14:00,2,0.852,ACTIVE,211.25,353.77,60.006,1547060404,"201051344001025","174011545737251",32.42,-3.00,0,332.73,378.42,28.0,25.1,0.190,1199126.4,1199126.4,8748,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060406,89883.00
01/09/2019 14:00,2,0.875,ACTIVE,211.48,357.98,60.017,1547060404,"201051344001093","174011545737251",32.76,-2.50,0,333.63,377.52,29.0,26.1,0.186,1191162.3,1191162.3,8731,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060407,89884.00
01/09/2019 14:00,2,0.379,ACTIVE,212.83,371.81,60.017,1547060404,"201051344000458","174011545737251",34.71,-2.00,0,335.44,388.34,13.3,11.0,0.049,1200543.6,1200543.6,824,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060408,89885.00
01/09/2019 14:00,2,0.773,ACTIVE,211.48,367.90,60.012,1547060404,"201051344000890","174011545737251",33.97,-1.50,0,333.93,390.74,26.6,23.8,0.172,1195598.9,1195598.9,8723,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060409,89886.00
01/09/2019 14:00,2,0.307,ACTIVE,212.83,341.15,60.006,1547060404,"201051344000988","174011545737251",22.24,-5.00,0,333.33,347.76,6.9,4.7,0.031,936768.4,936768.4,824,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060410,89887.00
01/09/2019 14:00,2,0.791,ACTIVE,212.16,360.38,60.022,1547060404,"201051344000582","174011545737251",33.14,-4.00,0,333.03,386.53,26.5,23.7,0.177,1175499.2,1175499.2,8691,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060411,89888.00
01/09/2019 14:00,2,0.262,ACTIVE,212.83,339.34,60.017,1547060404,"201051344000868","174011545737251",29.28,-5.50,0,334.84,356.18,7.8,5.6,0.018,1187578.8,1187578.8,32551,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060411,89889.00
01/09/2019 14:00,2,0.643,ACTIVE,213.29,342.35,60.022,1547060404,"201051344000576","174011545737251",22.62,-5.00,0,334.84,354.97,14.8,12.3,0.088,1200844.6,1200844.6,5009,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060412,89890.00
01/09/2019 14:00,2,0.367,ACTIVE,212.83,340.25,59.996,1547060404,"201051344001158","174011545737251",31.35,-5.50,0,336.64,384.73,11.7,9.3,0.057,1180838.0,1180838.0,822,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060413,89891.00
01/09/2019 14:00,2,0.826,ACTIVE,211.70,351.67,59.996,1547060404,"201051344000917","174011545737251",32.08,-2.00,0,334.54,377.52,26.9,24.0,0.190,1192227.1,1192227.1,8700,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060414,89892.00
01/09/2019 14:00,2,0.445,ACTIVE,211.48,339.65,60.038,1547060404,"201051344000417","174011545737251",22.03,-3.00,0,333.03,345.66,10.0,7.7,0.040,967889.2,967889.2,8762,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060415,89893.00
01/09/2019 14:00,2,0.574,ACTIVE,211.70,366.10,60.043,1547060404,"201051344000685","174011545737251",33.89,-3.00,0,334.54,389.24,19.8,17.2,0.119,1196522.4,1196522.4,8731,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060416,89894.00
01/09/2019 14:00,2,0.562,ACTIVE,211.70,365.49,60.006,1547060404,"201051344000651","174011545737251",33.81,-4.00,0,333.33,391.34,19.3,16.7,0.106,1190332.9,1190332.9,8727,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060417,89895.00
01/09/2019 14:00,2,0.320,ACTIVE,212.38,363.69,60.017,1547060404,"201051344000594","174011545737251",33.83,-3.00,0,335.14,379.62,11.0,8.7,0.040,1205304.7,1205304.7,32525,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060418,89896.00
01/09/2019 14:00,2,0.295,ACTIVE,213.06,339.95,60.054,1547060404,"201051344000469","174011545737251",31.19,-6.00,0,335.74,366.10,9.4,7.1,0.018,1189413.0,1189413.0,823,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060419,89897.00
01/09/2019 14:00,2,0.531,ACTIVE,211.70,379.02,60.033,1547060404,"201051344000585","174011545737251",35.25,-2.50,0,334.84,391.34,19.0,16.4,0.106,1205078.0,1205078.0,8769,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060420,89898.00
01/09/2019 14:00,2,0.764,ACTIVE,213.29,343.55,60.006,1547060404,"201051344000853","174011545737251",21.97,-5.00,0,335.74,357.38,17.1,14.5,0.115,1205097.8,1205097.8,821,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060421,89899.00
01/09/2019 14:00,2,0.805,ACTIVE,211.70,354.37,60.033,1547060404,"201051344001145","174011545737251",32.46,-3.00,0,335.74,377.22,26.5,23.6,0.194,1203980.0,1203980.0,8712,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060422,89900.00
01/09/2019 14:00,2,0.428,ACTIVE,211.70,367.60,60.012,1547060404,"201051344000438","174011545737251",34.21,-3.00,0,334.24,384.13,14.8,12.4,0.066,1197971.5,1197971.5,8725,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060423,89901.00
01/09/2019 14:00,2,0.439,ACTIVE,211.25,364.89,60.012,1547060404,"201051344001135","174011545737251",33.91,-2.50,0,333.93,384.43,15.1,12.7,0.075,1186383.1,1186383.1,8713,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060424,89902.00
01/09/2019 14:00,2,0.506,ACTIVE,213.06,340.85,60.017,1547060404,"201051344000983","174011545737251",22.88,-4.00,0,334.54,350.77,11.8,9.4,0.071,1204748.9,1204748.9,822,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060425,89903.00
01/09/2019 14:00,2,0.814,ACTIVE,211.70,354.97,60.038,1547060404,"201051344001203","174011545737251",32.60,-3.00,0,333.93,379.62,26.9,24.1,0.199,1195076.1,1195076.1,8751,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060426,89904.00
01/09/2019 14:00,2,0.811,ACTIVE,211.48,350.17,60.043,1547060404,"201051344001230","174011545737251",31.99,-2.50,0,333.33,377.52,26.3,23.5,0.190,1189627.5,1189627.5,8736,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060427,89905.00
01/09/2019 14:00,2,0.398,ACTIVE,211.48,350.17,60.028,1547060404,"201051344000646","174011545737251",32.34,-3.00,0,333.93,375.11,13.1,10.7,0.062,1184326.2,1184326.2,8730,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060428,89906.00
01/09/2019 14:00,2,0.232,ACTIVE,213.51,339.95,60.033,1547060404,"201051344000867","174011545737251",31.11,-3.50,0,334.84,361.59,7.4,5.2,0.013,1186377.6,1186377.6,32550,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060429,89907.00
01/09/2019 14:00,2,0.301,ACTIVE,213.74,346.56,60.028,1547060404,"201051344000633","174011545737251",32.01,-4.00,0,336.64,366.70,9.8,7.5,0.027,1185266.1,1185266.1,32601,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060430,89908.00
01/09/2019 14:00,2,0.340,ACTIVE,211.48,359.18,60.038,1547060404,"201051344000955","174011545737251",33.34,-2.50,0,334.24,384.13,11.5,9.2,0.044,1203112.4,1203112.4,8728,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060431,89909.00
01/09/2019 14:00,2,0.383,ACTIVE,213.29,378.42,60.001,1547060404,"201051344000648","174011545737251",35.40,-5.50,0,335.44,391.04,13.7,11.3,0.053,1193264.8,1193264.8,32540,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060432,89910.00
01/09/2019 14:00,2,0.340,ACTIVE,213.29,353.17,60.017,1547060404,"201051344000645","174011545737251",32.68,-3.50,0,337.54,390.74,11.2,8.9,0.044,1197542.2,1197542.2,32539,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060433,89911.00
01/09/2019 14:00,2,0.832,ACTIVE,213.06,342.65,60.006,1547060404,"201051344000569","174011545737251",21.29,-4.00,0,334.54,356.78,18.0,15.4,0.124,1214416.3,1214416.3,816,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060434,89912.00
01/09/2019 14:00,2,0.873,ACTIVE,213.51,358.88,60.017,1547060404,"179051228000119","174011545737251",32.98,-1.50,0,337.24,381.12,29.2,26.3,0.186,932.1,932.1,821,0,0,0,L,46974696,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547060435,89913.00
01/09/2019 14:15,2,0.488,ACTIVE,213.29,366.70,60.017,1547061304,"201051344000579","174011545737251",33.99,-3.00,0,335.14,388.34,16.9,14.4,0.084,1214355.6,1214355.6,824,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061306,89914.00
01/09/2019 14:15,2,0.775,ACTIVE,211.48,354.67,60.017,1547061304,"201051344001025","174011545737251",32.54,-3.00,0,332.13,370.30,25.5,22.7,0.177,1199132.4,1199132.4,8749,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061307,89915.00
01/09/2019 14:15,2,0.814,ACTIVE,211.70,357.08,60.022,1547061304,"201051344001093","174011545737251",32.72,-2.00,0,332.73,370.90,27.0,24.1,0.168,1191168.6,1191168.6,8732,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061307,89916.00
01/09/2019 14:15,2,0.359,ACTIVE,213.06,370.30,60.012,1547061304,"201051344000458","174011545737251",34.53,-2.00,0,334.84,381.42,12.6,10.2,0.044,1200546.3,1200546.3,825,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061308,89917.00
01/09/2019 14:15,2,0.727,ACTIVE,211.48,365.49,60.028,1547061304,"201051344000890","174011545737251",33.70,-1.50,0,333.33,379.62,24.8,22.0,0.159,1195604.7,1195604.7,8724,0,0,0,L,1122011218,1,122.01,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061309,89918.00
01/09/2019 14:15,2,0.293,ACTIVE,212.83,340.55,60.054,1547061304,"201051344000988","174011545737251",22.34,-4.00,0,331.83,346.26,6.6,4.5,0.031,936769.5,936769.5,825,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061310,89919.00
01/09/2019 14:15,2,0.744,ACTIVE,212.16,359.78,60.038,1547061304,"201051344000582","174011545737251",33.06,-3.50,0,334.54,374.81,25.0,22.2,0.164,1175504.9,1175504.9,8692,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061311,89920.00
01/09/2019 14:15,2,0.244,ACTIVE,213.29,340.55,60.049,1547061304,"201051344000868","174011545737251",31.07,-5.50,0,333.93,353.17,7.7,5.5,0.022,1187580.3,1187580.3,32552,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061312,89921.00
01/09/2019 14:15,2,0.617,ACTIVE,213.51,342.65,60.038,1547061304,"201051344000576","174011545737251",22.56,-5.50,0,334.54,351.37,14.2,11.7,0.088,1200847.6,1200847.6,5010,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061313,89922.00
01/09/2019 14:15,2,0.352,ACTIVE,213.29,341.45,60.049,1547061304,"201051344001158","174011545737251",31.47,-5.50,0,333.63,356.18,11.3,9.0,0.057,1180840.2,1180840.2,823,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061314,89923.00
01/09/2019 14:15,2,0.785,ACTIVE,211.70,347.46,60.038,1547061304,"201051344000917","174011545737251",31.65,-2.00,0,332.43,369.10,25.2,22.4,0.177,1192232.9,1192232.9,8701,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061315,89924.00
01/09/2019 14:15,2,0.438,ACTIVE,211.70,339.65,60.043,1547061304,"201051344000417","174011545737251",21.81,-3.00,0,333.33,345.06,9.7,7.4,0.035,967891.0,967891.0,8763,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061316,89925.00
01/09/2019 14:15,2,0.562,ACTIVE,211.70,361.89,60.017,1547061304,"201051344000685","174011545737251",33.44,-2.50,0,334.24,383.53,19.1,16.5,0.124,1196526.5,1196526.5,8732,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061317,89926.00
01/09/2019 14:15,2,0.541,ACTIVE,211.70,367.30,60.043,1547061304,"201051344000651","174011545737251",34.11,-4.00,0,333.93,385.63,18.7,16.1,0.097,1190337.0,1190337.0,8728,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061318,89927.00
01/09/2019 14:15,2,0.316,ACTIVE,212.61,355.28,59.980,1547061304,"201051344000594","174011545737251",32.90,-3.00,0,333.93,372.41,10.6,8.3,0.035,1205306.8,1205306.8,32526,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061319,89928.00
01/09/2019 14:15,2,0.289,ACTIVE,213.29,340.25,60.043,1547061304,"201051344000469","174011545737251",30.95,-6.00,0,332.73,360.38,9.1,6.8,0.022,1189414.8,1189414.8,824,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061320,89929.00
01/09/2019 14:15,2,0.549,ACTIVE,211.48,367.60,60.033,1547061304,"201051344000585","174011545737251",33.95,-2.50,0,334.54,386.23,18.9,16.4,0.115,1205082.1,1205082.1,8770,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061321,89930.00
01/09/2019 14:15,2,0.742,ACTIVE,213.74,343.25,60.017,1547061304,"201051344000853","174011545737251",21.89,-5.00,0,335.74,353.47,16.5,14.0,0.110,1205101.4,1205101.4,822,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061322,89931.00
01/09/2019 14:15,2,0.760,ACTIVE,211.70,354.67,60.028,1547061304,"201051344001145","174011545737251",32.48,-3.00,0,335.14,370.30,25.1,22.3,0.177,1203985.8,1203985.8,8713,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061322,89932.00
01/09/2019 14:15,2,0.424,ACTIVE,211.70,357.98,60.012,1547061304,"201051344000438","174011545737251",33.24,-3.00,0,334.24,376.62,14.3,11.9,0.062,1197974.5,1197974.5,8726,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061323,89933.00
01/09/2019 14:15,2,0.428,ACTIVE,211.25,365.19,60.006,1547061304,"201051344001135","174011545737251",33.95,-2.50,0,334.24,378.72,14.8,12.3,0.080,1186386.2,1186386.2,8714,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061324,89934.00
01/09/2019 14:15,2,0.504,ACTIVE,213.06,340.25,60.054,1547061304,"201051344000983","174011545737251",22.54,-5.00,0,333.63,348.66,11.5,9.2,0.071,1204751.2,1204751.2,823,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061325,89935.00
01/09/2019 14:15,2,0.775,ACTIVE,211.70,354.37,60.012,1547061304,"201051344001203","174011545737251",32.52,-3.00,0,333.93,374.21,25.5,22.7,0.181,1195081.9,1195081.9,8752,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061326,89936.00
01/09/2019 14:15,2,0.766,ACTIVE,211.25,354.07,60.012,1547061304,"201051344001230","174011545737251",32.38,-2.50,0,333.33,371.21,25.1,22.3,0.177,1189633.2,1189633.2,8737,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061327,89937.00
01/09/2019 14:15,2,0.359,ACTIVE,211.25,361.29,60.017,1547061304,"201051344000646","174011545737251",33.56,-3.00,0,333.63,367.60,12.2,9.9,0.053,1184328.9,1184328.9,8731,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061328,89938.00
01/09/2019 14:15,2,0.230,ACTIVE,213.29,339.65,59.996,1547061304,"201051344000867","174011545737251",30.91,-3.50,0,333.93,350.17,7.2,5.1,0.018,1186378.8,1186378.8,32551,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061329,89939.00
01/09/2019 14:15,2,0.275,ACTIVE,213.74,360.08,60.012,1547061304,"201051344000633","174011545737251",33.48,-4.00,0,335.74,362.79,9.4,7.1,0.022,1185267.9,1185267.9,32602,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061330,89940.00
01/09/2019 14:15,2,0.336,ACTIVE,211.25,351.37,60.022,1547061304,"201051344000955","174011545737251",32.56,-3.00,0,334.24,371.81,11.1,8.8,0.035,1203114.7,1203114.7,8729,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061331,89941.00
01/09/2019 14:15,2,0.379,ACTIVE,213.06,377.82,60.012,1547061304,"201051344000648","174011545737251",35.35,-5.50,0,335.44,386.23,13.6,11.2,0.057,1193267.6,1193267.6,32541,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061332,89942.00
01/09/2019 14:15,2,0.342,ACTIVE,213.51,340.85,60.043,1547061304,"201051344000645","174011545737251",31.17,-4.00,0,336.64,385.93,10.8,8.5,0.044,1197544.5,1197544.5,32540,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061333,89943.00
01/09/2019 14:15,2,0.814,ACTIVE,213.29,343.25,60.054,1547061304,"201051344000569","174011545737251",21.27,-4.00,0,333.93,351.97,17.6,15.0,0.124,1214420.1,1214420.1,817,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061334,89944.00
01/09/2019 14:15,2,0.871,ACTIVE,213.51,354.37,60.033,1547061304,"179051228000119","174011545737251",32.62,-1.50,0,337.84,371.81,28.8,25.9,0.190,938.6,938.6,822,0,0,0,L,46974696,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547061335,89945.00
01/09/2019 14:30,2,0.424,ACTIVE,213.06,370.90,60.017,1547062204,"201051344000579","174011545737251",34.59,-3.00,0,334.84,385.93,14.8,12.4,0.066,1214359.1,1214359.1,825,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062205,89946.00
01/09/2019 14:30,2,0.652,ACTIVE,211.25,353.77,60.038,1547062204,"201051344001025","174011545737251",32.60,-3.50,0,332.43,370.30,21.6,19.0,0.133,1199137.8,1199137.8,8750,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062206,89947.00
01/09/2019 14:30,2,0.686,ACTIVE,211.48,354.07,60.012,1547062204,"201051344001093","174011545737251",32.58,-2.50,0,332.43,370.30,22.7,20.0,0.128,1191174.2,1191174.2,8733,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062207,89948.00
01/09/2019 14:30,2,0.316,ACTIVE,213.29,354.07,60.017,1547062204,"201051344000458","174011545737251",32.94,-2.00,0,335.14,378.42,10.6,8.3,0.035,1200548.7,1200548.7,826,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062208,89949.00
01/09/2019 14:30,2,0.631,ACTIVE,211.48,362.19,60.028,1547062204,"201051344000890","174011545737251",33.48,-1.50,0,333.03,377.52,21.4,18.7,0.128,1195609.9,1195609.9,8725,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062209,89950.00
01/09/2019 14:30,2,0.244,ACTIVE,213.06,341.15,60.038,1547062204,"201051344000988","174011545737251",22.46,-5.00,0,333.03,346.26,5.6,3.5,0.013,936770.6,936770.6,826,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062210,89951.00
01/09/2019 14:30,2,0.631,ACTIVE,212.16,357.08,60.070,1547062204,"201051344000582","174011545737251",32.88,-4.00,0,333.63,372.11,21.1,18.4,0.128,1175510.1,1175510.1,8693,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062211,89952.00
01/09/2019 14:30,2,0.221,ACTIVE,212.83,339.65,60.017,1547062204,"201051344000868","174011545737251",28.43,-5.50,0,333.93,344.15,6.4,4.3,0.009,1187581.5,1187581.5,32553,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062212,89953.00
01/09/2019 14:30,2,0.533,ACTIVE,213.74,342.35,60.012,1547062204,"201051344000576","174011545737251",22.07,-5.50,0,334.84,350.17,11.9,9.6,0.066,1200850.3,1200850.3,5011,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062212,89954.00
01/09/2019 14:30,2,0.295,ACTIVE,213.51,360.69,60.043,1547062204,"201051344001158","174011545737251",33.58,-5.50,0,335.44,372.71,10.1,7.8,0.040,1180842.3,1180842.3,824,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062213,89955.00
01/09/2019 14:30,2,0.643,ACTIVE,211.70,348.06,60.033,1547062204,"201051344000917","174011545737251",31.89,-2.00,0,333.63,367.90,20.8,18.1,0.141,1192238.0,1192238.0,8702,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062214,89956.00
01/09/2019 14:30,2,0.383,ACTIVE,211.70,339.65,60.038,1547062204,"201051344000417","174011545737251",21.63,-3.00,0,332.73,344.76,8.4,6.2,0.027,967892.8,967892.8,8764,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062215,89957.00
01/09/2019 14:30,2,0.471,ACTIVE,211.70,368.80,60.049,1547062204,"201051344000685","174011545737251",34.29,-2.50,0,335.14,382.63,16.3,13.8,0.088,1196530.4,1196530.4,8733,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062216,89958.00
01/09/2019 14:30,2,0.471,ACTIVE,211.70,368.80,60.012,1547062204,"201051344000651","174011545737251",34.25,-4.00,0,334.84,384.13,16.4,13.9,0.084,1190340.8,1190340.8,8729,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062217,89959.00
01/09/2019 14:30,2,0.273,ACTIVE,212.83,340.55,60.043,1547062204,"201051344000594","174011545737251",31.41,-3.00,0,334.24,369.10,8.7,6.5,0.027,1205308.7,1205308.7,32527,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062218,89960.00
01/09/2019 14:30,2,0.270,ACTIVE,213.29,340.25,60.017,1547062204,"201051344000469","174011545737251",28.77,-6.00,0,333.33,348.66,7.9,5.7,0.009,1189416.4,1189416.4,825,0,0,0,L,1122011218,1,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062219,89961.00
01/09/2019 14:30,2,0.459,ACTIVE,211.70,363.99,60.065,1547062204,"201051344000585","174011545737251",33.68,-3.00,0,333.63,386.23,15.7,13.2,0.084,1205085.8,1205085.8,8771,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062220,89962.00
01/09/2019 14:30,2,0.604,ACTIVE,213.74,342.35,60.075,1547062204,"201051344000853","174011545737251",21.49,-5.00,0,335.74,352.27,13.2,10.8,0.084,1205104.5,1205104.5,823,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062221,89963.00
01/09/2019 14:30,2,0.623,ACTIVE,211.70,351.07,60.043,1547062204,"201051344001145","174011545737251",32.26,-3.00,0,335.74,366.40,20.3,17.7,0.137,1203990.9,1203990.9,8714,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062222,89964.00
01/09/2019 14:30,2,0.361,ACTIVE,211.70,339.95,60.059,1547062204,"201051344000438","174011545737251",31.13,-3.00,0,334.54,373.91,11.4,9.1,0.044,1197977.3,1197977.3,8727,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062223,89965.00
01/09/2019 14:30,2,0.348,ACTIVE,211.48,367.60,60.028,1547062204,"201051344001135","174011545737251",34.23,-3.00,0,333.93,376.92,12.1,9.8,0.057,1186388.9,1186388.9,8715,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062224,89966.00
01/09/2019 14:30,2,0.439,ACTIVE,213.29,340.25,60.017,1547062204,"201051344000983","174011545737251",21.69,-5.00,0,333.33,347.46,9.7,7.4,0.053,1204753.3,1204753.3,824,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062224,89967.00
01/09/2019 14:30,2,0.643,ACTIVE,211.93,348.66,60.022,1547062204,"201051344001203","174011545737251",32.07,-3.00,0,333.63,373.61,20.9,18.3,0.137,1195087.1,1195087.1,8753,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062225,89968.00
