ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 14:30,2,0.635,ACTIVE,211.70,347.16,60.022,1547062204,"201051344001230","174011545737251",31.79,-2.50,0,333.93,367.00,20.5,17.9,0.128,1189638.3,1189638.3,8738,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062226,89969.00
01/09/2019 14:30,2,0.318,ACTIVE,211.25,353.47,60.006,1547062204,"201051344000646","174011545737251",32.72,-3.00,0,334.24,367.00,10.6,8.3,0.040,1184331.2,1184331.2,8732,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062227,89970.00
01/09/2019 14:30,2,0.199,ACTIVE,213.29,339.04,60.054,1547062204,"201051344000867","174011545737251",29.06,-4.00,0,333.33,347.46,5.9,3.8,0.009,1186379.9,1186379.9,32552,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062228,89971.00
01/09/2019 14:30,2,0.256,ACTIVE,213.51,341.45,60.033,1547062204,"201051344000633","174011545737251",31.05,-4.00,0,336.34,365.80,8.1,5.9,0.022,1185269.6,1185269.6,32603,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062229,89972.00
01/09/2019 14:30,2,0.303,ACTIVE,211.25,338.44,60.049,1547062204,"201051344000955","174011545737251",30.04,-3.00,0,332.73,365.49,9.3,7.0,0.027,1203116.6,1203116.6,8730,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062230,89973.00
01/09/2019 14:30,2,0.330,ACTIVE,213.29,362.79,60.043,1547062204,"201051344000648","174011545737251",33.83,-5.50,0,336.34,383.53,11.3,9.0,0.040,1193270.2,1193270.2,32542,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062231,89974.00
01/09/2019 14:30,2,0.279,ACTIVE,213.74,369.40,60.038,1547062204,"201051344000645","174011545737251",34.47,-3.50,0,335.44,383.23,9.8,7.5,0.027,1197546.6,1197546.6,32541,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062232,89975.00
01/09/2019 14:30,2,0.652,ACTIVE,213.06,342.05,60.038,1547062204,"201051344000569","174011545737251",21.09,-5.00,0,334.24,351.67,14.0,11.6,0.097,1214423.4,1214423.4,818,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062233,89976.00
01/09/2019 14:30,2,0.719,ACTIVE,213.51,347.16,60.022,1547062204,"179051228000119","174011545737251",31.97,-2.00,0,338.14,372.11,23.3,20.6,0.137,944.4,944.4,823,0,0,0,L,46974696,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547062234,89977.00
01/09/2019 14:45,2,0.377,ACTIVE,213.29,359.18,60.006,1547063104,"201051344000579","174011545737251",33.42,-3.00,0,335.14,380.82,12.8,10.4,0.049,1214362.1,1214362.1,826,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063105,89978.00
01/09/2019 14:45,2,0.564,ACTIVE,211.70,342.05,60.001,1547063104,"201051344001025","174011545737251",31.41,-3.50,0,332.43,369.10,18.0,15.4,0.106,1199142.4,1199142.4,8751,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063106,89979.00
01/09/2019 14:45,2,0.590,ACTIVE,211.93,349.56,60.022,1547063104,"201051344001093","174011545737251",32.18,-2.50,0,333.33,368.50,19.3,16.7,0.097,1191179.1,1191179.1,8734,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063107,89980.00
01/09/2019 14:45,2,0.281,ACTIVE,213.06,366.70,60.022,1547063104,"201051344000458","174011545737251",34.25,-2.50,0,334.84,373.01,9.8,7.5,0.027,1200550.7,1200550.7,827,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063108,89981.00
01/09/2019 14:45,2,0.559,ACTIVE,211.93,346.26,59.975,1547063104,"201051344000890","174011545737251",31.85,-2.00,0,335.14,375.41,18.1,15.5,0.097,1195614.5,1195614.5,8726,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063109,89982.00
01/09/2019 14:45,2,0.225,ACTIVE,212.83,339.95,60.001,1547063104,"201051344000988","174011545737251",21.89,-5.00,0,331.53,347.46,5.0,2.9,0.009,936771.4,936771.4,827,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063110,89983.00
01/09/2019 14:45,2,0.555,ACTIVE,212.38,342.05,60.012,1547063104,"201051344000582","174011545737251",31.35,-4.00,0,333.63,370.90,17.6,15.1,0.102,1175514.5,1175514.5,8694,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063111,89984.00
01/09/2019 14:45,2,0.197,ACTIVE,213.29,339.65,60.006,1547063104,"201051344000868","174011545737251",28.07,-5.50,0,315.60,356.78,5.6,3.5,0.009,1187582.6,1187582.6,32554,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063112,89985.00
01/09/2019 14:45,2,0.480,ACTIVE,213.74,341.75,59.990,1547063104,"201051344000576","174011545737251",21.39,-5.50,0,335.44,349.56,10.4,8.1,0.049,1200852.6,1200852.6,5012,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063113,89986.00
01/09/2019 14:45,2,0.266,ACTIVE,213.51,340.25,60.017,1547063104,"201051344001158","174011545737251",31.27,-5.50,0,336.34,375.11,8.4,6.2,0.035,1180844.2,1180844.2,825,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063113,89987.00
01/09/2019 14:45,2,0.537,ACTIVE,212.16,345.66,59.975,1547063104,"201051344000917","174011545737251",31.71,-2.00,0,332.73,363.09,17.2,14.7,0.102,1192242.4,1192242.4,8703,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063114,89988.00
01/09/2019 14:45,2,0.344,ACTIVE,212.16,339.34,60.017,1547063104,"201051344000417","174011545737251",21.77,-3.50,0,333.33,344.15,7.6,5.4,0.013,967894.3,967894.3,8765,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063115,89989.00
01/09/2019 14:45,2,0.402,ACTIVE,212.16,366.10,60.012,1547063104,"201051344000685","174011545737251",34.01,-2.50,0,335.14,377.82,13.9,11.5,0.071,1196533.7,1196533.7,8734,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063116,89990.00
01/09/2019 14:45,2,0.416,ACTIVE,211.93,357.38,59.980,1547063104,"201051344000651","174011545737251",33.14,-5.00,0,334.54,378.12,14.0,11.6,0.062,1190344.1,1190344.1,8730,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063117,89991.00
01/09/2019 14:45,2,0.244,ACTIVE,212.83,339.04,59.985,1547063104,"201051344000594","174011545737251",30.51,-3.50,0,333.03,354.97,7.6,5.4,0.013,1205310.2,1205310.2,32528,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063118,89992.00
01/09/2019 14:45,2,0.268,ACTIVE,213.29,339.65,60.001,1547063104,"201051344000469","174011545737251",26.62,-6.00,0,319.21,354.97,7.2,5.1,0.000,1189417.9,1189417.9,826,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063119,89993.00
01/09/2019 14:45,2,0.391,ACTIVE,212.16,364.29,60.022,1547063104,"201051344000585","174011545737251",33.85,-2.50,0,334.54,380.82,13.4,11.0,0.066,1205089.1,1205089.1,8772,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063120,89994.00
01/09/2019 14:45,2,0.518,ACTIVE,213.74,342.05,59.985,1547063104,"201051344000853","174011545737251",21.53,-5.00,0,335.44,350.77,11.3,9.0,0.062,1205107.1,1205107.1,824,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063121,89995.00
01/09/2019 14:45,2,0.514,ACTIVE,212.16,346.56,60.017,1547063104,"201051344001145","174011545737251",31.91,-3.50,0,335.14,367.90,16.7,14.2,0.106,1203995.1,1203995.1,8715,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063122,89996.00
01/09/2019 14:45,2,0.318,ACTIVE,211.93,362.19,60.017,1547063104,"201051344000438","174011545737251",33.72,-3.50,0,334.24,369.40,10.9,8.6,0.031,1197979.6,1197979.6,8728,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063123,89997.00
01/09/2019 14:45,2,0.309,ACTIVE,211.70,361.29,59.975,1547063104,"201051344001135","174011545737251",33.64,-3.00,0,334.54,375.11,10.6,8.3,0.044,1186391.3,1186391.3,8716,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063124,89998.00
01/09/2019 14:45,2,0.373,ACTIVE,213.29,339.95,59.996,1547063104,"201051344000983","174011545737251",21.75,-5.00,0,334.24,346.86,8.2,6.0,0.040,1204755.1,1204755.1,825,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063125,89999.00
01/09/2019 14:45,2,0.551,ACTIVE,212.16,341.15,60.038,1547063104,"201051344001203","174011545737251",31.05,-3.50,0,334.54,373.01,17.3,14.8,0.102,1195091.5,1195091.5,8754,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063126,90000.00
01/09/2019 14:45,2,0.553,ACTIVE,211.93,341.15,60.012,1547063104,"201051344001230","174011545737251",29.90,-3.00,0,333.33,364.89,16.8,14.3,0.102,1189642.6,1189642.6,8739,0,0,0,L,1122011218,1,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063127,90001.00
01/09/2019 14:45,2,0.287,ACTIVE,211.70,342.35,59.953,1547063104,"201051344000646","174011545737251",31.61,-3.50,0,335.44,362.19,9.2,7.0,0.031,1184333.2,1184333.2,8733,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063128,90002.00
01/09/2019 14:45,2,0.186,ALERT,213.29,339.04,60.006,1547063104,"201051344000867","174011545737251",27.61,-4.00,0,298.77,344.76,5.2,3.1,0.000,1186380.9,1186380.9,32553,0,0,0,L,1122011218,1,122.01,121.78,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063130,90003.00
01/09/2019 14:45,2,0.230,ACTIVE,213.74,341.15,60.022,1547063104,"201051344000633","174011545737251",29.58,-4.00,0,333.33,348.36,6.9,4.8,0.009,1185271.0,1185271.0,32604,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063130,90004.00
01/09/2019 14:45,2,0.291,ACTIVE,211.48,338.74,59.990,1547063104,"201051344000955","174011545737251",28.51,-3.00,0,332.73,354.97,8.4,6.2,0.009,1203118.3,1203118.3,8731,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063131,90005.00
01/09/2019 14:45,2,0.301,ACTIVE,213.29,339.95,59.969,1547063104,"201051344000648","174011545737251",31.39,-5.50,0,336.04,375.71,9.6,7.4,0.027,1193272.4,1193272.4,32543,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063132,90006.00
01/09/2019 14:45,2,0.252,ACTIVE,213.74,349.56,60.017,1547063104,"201051344000645","174011545737251",32.44,-4.00,0,336.94,380.52,8.3,6.1,0.022,1197548.4,1197548.4,32542,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063133,90007.00
01/09/2019 14:45,2,0.533,ACTIVE,213.29,341.45,59.985,1547063104,"201051344000569","174011545737251",21.49,-5.00,0,334.24,349.56,11.6,9.3,0.071,1214426.2,1214426.2,819,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063134,90008.00
01/09/2019 14:45,2,0.607,ACTIVE,213.51,346.26,59.969,1547063104,"179051228000119","174011545737251",31.91,-2.00,0,335.14,361.59,19.7,17.1,0.106,949.5,949.5,824,0,0,0,L,46974696,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547063135,90009.00
01/09/2019 15:00,2,0.365,ACTIVE,213.29,353.47,59.985,1547064004,"201051344000579","174011545737251",32.80,-3.50,0,336.34,373.61,12.2,9.9,0.035,1214364.6,1214364.6,827,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064005,90010.00
01/09/2019 15:00,2,0.535,ACTIVE,212.16,344.15,60.028,1547064004,"201051344001025","174011545737251",31.71,-4.00,0,333.33,362.49,17.2,14.7,0.102,1199146.0,1199146.0,8752,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064006,90011.00
01/09/2019 15:00,2,0.582,ACTIVE,212.16,342.65,60.043,1547064004,"201051344001093","174011545737251",31.41,-3.00,0,333.03,364.89,18.6,16.0,0.097,1191183.0,1191183.0,8735,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064007,90012.00
01/09/2019 15:00,2,0.273,ACTIVE,213.29,340.55,60.028,1547064004,"201051344000458","174011545737251",31.49,-3.00,0,335.74,371.81,8.7,6.5,0.018,1200552.4,1200552.4,828,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064008,90013.00
01/09/2019 15:00,2,0.539,ACTIVE,212.16,347.76,60.049,1547064004,"201051344000890","174011545737251",32.08,-2.00,0,333.33,367.60,17.6,15.0,0.097,1195618.2,1195618.2,8727,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064009,90014.00
01/09/2019 15:00,2,0.217,ALERT,213.29,341.45,60.028,1547064004,"201051344000988","174011545737251",21.97,-5.00,0,299.37,345.96,4.8,2.7,0.009,936772.1,936772.1,828,0,0,0,L,1122011218,1,121.55,122.23,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064011,90015.00
01/09/2019 15:00,2,0.543,ACTIVE,212.83,342.95,60.017,1547064004,"201051344000582","174011545737251",31.09,-4.00,0,333.93,360.08,17.1,14.6,0.097,1175518.2,1175518.2,8695,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064012,90016.00
01/09/2019 15:00,2,0.193,ALERT,213.29,339.65,60.033,1547064004,"201051344000868","174011545737251",27.31,-5.50,0,300.87,343.85,5.4,3.3,0.000,1187583.4,1187583.4,32555,0,0,0,L,1122011218,1,121.78,122.46,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064013,90017.00
01/09/2019 15:00,2,0.445,ACTIVE,213.96,341.45,60.033,1547064004,"201051344000576","174011545737251",22.07,-5.00,0,334.54,348.96,10.0,7.8,0.049,1200854.6,1200854.6,5013,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064014,90018.00
01/09/2019 15:00,2,0.246,ACTIVE,213.51,350.77,60.022,1547064004,"201051344001158","174011545737251",32.56,-5.50,0,334.24,361.89,8.2,5.9,0.022,1180845.7,1180845.7,826,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064015,90019.00
01/09/2019 15:00,2,0.520,ACTIVE,212.38,342.65,60.065,1547064004,"201051344000917","174011545737251",31.07,-2.50,0,334.24,361.89,16.4,13.9,0.097,1192245.9,1192245.9,8704,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064016,90020.00
01/09/2019 15:00,2,0.338,ACTIVE,212.61,339.65,60.054,1547064004,"201051344000417","174011545737251",21.37,-3.50,0,333.63,344.45,7.3,5.2,0.013,967895.6,967895.6,8766,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064017,90021.00
01/09/2019 15:00,2,0.393,ACTIVE,212.61,365.19,60.049,1547064004,"201051344000685","174011545737251",33.91,-3.00,0,336.34,372.71,13.6,11.2,0.066,1196536.5,1196536.5,8735,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064018,90022.00
01/09/2019 15:00,2,0.402,ACTIVE,212.38,342.95,60.059,1547064004,"201051344000651","174011545737251",31.63,-5.00,0,335.44,369.10,12.9,10.5,0.057,1190346.8,1190346.8,8731,0,0,0,L,1122011218,1,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064019,90023.00
01/09/2019 15:00,2,0.264,ACTIVE,212.83,339.34,60.028,1547064004,"201051344000594","174011545737251",26.98,-3.50,0,331.53,344.76,7.2,5.1,0.013,1205311.5,1205311.5,32529,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064020,90024.00
01/09/2019 15:00,2,0.248,ALERT,213.74,340.55,60.043,1547064004,"201051344000469","174011545737251",27.37,-6.00,0,299.37,344.45,6.9,4.7,0.009,1189419.1,1189419.1,827,0,0,0,L,1122011218,1,121.33,122.68,0002,-9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064022,90025.00
01/09/2019 15:00,2,0.367,ACTIVE,212.38,366.70,60.038,1547064004,"201051344000585","174011545737251",34.05,-3.00,0,335.14,374.51,12.8,10.4,0.057,1205091.7,1205091.7,8773,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064023,90026.00
01/09/2019 15:00,2,0.492,ACTIVE,213.74,342.35,60.022,1547064004,"201051344000853","174011545737251",21.65,-5.00,0,335.14,349.86,10.8,8.5,0.049,1205109.3,1205109.3,825,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064024,90027.00
01/09/2019 15:00,2,0.506,ACTIVE,212.61,342.35,60.043,1547064004,"201051344001145","174011545737251",30.45,-3.50,0,336.34,365.49,15.7,13.2,0.097,1203998.5,1203998.5,8716,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064024,90028.00
01/09/2019 15:00,2,0.312,ACTIVE,212.38,354.37,60.043,1547064004,"201051344000438","174011545737251",32.88,-3.50,0,335.14,365.80,10.4,8.1,0.031,1197981.7,1197981.7,8729,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064025,90029.00
01/09/2019 15:00,2,0.293,ACTIVE,211.93,357.68,60.054,1547064004,"201051344001135","174011545737251",33.26,-3.00,0,335.44,366.10,9.9,7.6,0.035,1186393.3,1186393.3,8717,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064026,90030.00
01/09/2019 15:00,2,0.359,ACTIVE,213.29,339.95,60.038,1547064004,"201051344000983","174011545737251",21.23,-5.00,0,333.93,346.26,7.7,5.5,0.035,1204756.5,1204756.5,826,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064027,90031.00
01/09/2019 15:00,2,0.529,ACTIVE,212.38,340.85,60.043,1547064004,"201051344001203","174011545737251",30.26,-3.50,0,334.24,364.89,16.2,13.7,0.093,1195095.1,1195095.1,8755,0,0,0,L,1122011218,1,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064028,90032.00
01/09/2019 15:00,2,0.506,ACTIVE,212.16,341.15,60.043,1547064004,"201051344001230","174011545737251",31.27,-3.00,0,332.73,358.88,16.0,13.5,0.093,1189646.1,1189646.1,8740,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064029,90033.00
01/09/2019 15:00,2,0.273,ACTIVE,211.93,339.34,60.028,1547064004,"201051344000646","174011545737251",31.15,-3.50,0,334.54,348.66,8.7,6.5,0.022,1184334.8,1184334.8,8734,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064030,90034.00
01/09/2019 15:00,2,0.180,ACTIVE,213.51,334.54,60.043,1547064004,"201051344000867","174011545737251",26.70,-4.00,0,299.07,348.96,4.9,2.8,0.000,1186381.6,1186381.6,32555,0,0,0,L,1122011218,1,122.01,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064031,90035.00
01/09/2019 15:00,2,0.229,ALERT,213.96,341.75,60.043,1547064004,"201051344000633","174011545737251",27.93,-5.00,0,298.47,347.46,6.5,4.3,0.004,1185272.1,1185272.1,32605,0,0,0,L,1122011218,1,122.23,122.46,0002,-5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064033,90036.00
01/09/2019 15:00,2,0.285,ACTIVE,211.93,338.74,60.017,1547064004,"201051344000955","174011545737251",27.91,-3.50,0,333.63,343.55,8.1,5.8,0.013,1203119.8,1203119.8,8732,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064034,90037.00
01/09/2019 15:00,2,0.289,ACTIVE,213.51,339.95,60.028,1547064004,"201051344000648","174011545737251",31.19,-6.00,0,334.84,357.08,9.2,7.0,0.027,1193274.2,1193274.2,32544,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064035,90038.00
01/09/2019 15:00,2,0.244,ACTIVE,213.74,340.25,60.028,1547064004,"201051344000645","174011545737251",31.25,-4.00,0,338.14,355.88,7.8,5.6,0.018,1197549.9,1197549.9,32543,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064036,90039.00
01/09/2019 15:00,2,0.502,ACTIVE,213.51,341.15,60.022,1547064004,"201051344000569","174011545737251",23.80,-5.00,0,333.93,348.96,12.1,9.8,0.062,1214428.7,1214428.7,820,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064037,90040.00
01/09/2019 15:00,2,0.568,ACTIVE,213.74,345.96,60.022,1547064004,"179051228000119","174011545737251",31.69,-2.00,0,336.34,362.79,18.3,15.7,0.088,953.4,953.4,825,0,0,0,L,46974696,1,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064038,90041.00
01/09/2019 15:15,2,0.361,ACTIVE,213.06,350.77,60.033,1547064904,"201051344000579","174011545737251",32.48,-3.50,0,335.44,374.21,11.9,9.6,0.044,1214367.0,1214367.0,828,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064905,90042.00
01/09/2019 15:15,2,0.531,ACTIVE,211.03,340.25,60.033,1547064904,"201051344001025","174011545737251",31.13,-4.00,0,333.63,361.59,16.8,14.3,0.093,1199149.6,1199149.6,8753,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064906,90043.00
01/09/2019 15:15,2,0.572,ACTIVE,211.25,342.35,60.012,1547064904,"201051344001093","174011545737251",31.37,-3.00,0,333.03,363.39,18.2,15.7,0.093,1191186.9,1191186.9,8736,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064907,90044.00
01/09/2019 15:15,2,0.271,ACTIVE,212.83,348.96,60.054,1547064904,"201051344000458","174011545737251",32.42,-2.50,0,334.84,364.59,8.9,6.7,0.022,1200554.0,1200554.0,829,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064908,90045.00
01/09/2019 15:15,2,0.543,ACTIVE,211.25,341.45,60.038,1547064904,"201051344000890","174011545737251",31.31,-2.50,0,333.93,367.30,17.3,14.7,0.093,1195621.9,1195621.9,8728,0,0,0,L,1122011218,1,122.01,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064909,90046.00
01/09/2019 15:15,2,0.213,ACTIVE,212.61,339.95,60.033,1547064904,"201051344000988","174011545737251",22.15,-5.00,0,298.47,345.66,4.8,2.7,0.013,936772.8,936772.8,830,0,0,0,L,1122011218,1,121.10,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064910,90047.00
01/09/2019 15:15,2,0.527,ACTIVE,211.70,342.95,60.012,1547064904,"201051344000582","174011545737251",31.47,-5.00,0,333.03,360.38,16.8,14.3,0.093,1175521.7,1175521.7,8696,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064911,90048.00
01/09/2019 15:15,2,0.189,ACTIVE,212.83,338.44,60.022,1547064904,"201051344000868","174011545737251",27.45,-5.50,0,301.17,343.55,5.3,3.2,0.009,1187584.2,1187584.2,32557,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064912,90049.00
01/09/2019 15:15,2,0.443,ACTIVE,213.29,340.85,60.022,1547064904,"201051344000576","174011545737251",21.99,-5.00,0,334.84,348.36,9.9,7.6,0.040,1200856.4,1200856.4,5014,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064913,90050.00
01/09/2019 15:15,2,0.242,ACTIVE,213.06,345.66,60.012,1547064904,"201051344001158","174011545737251",32.05,-5.50,0,335.44,366.70,7.9,5.7,0.027,1180847.1,1180847.1,827,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064914,90051.00
01/09/2019 15:15,2,0.523,ACTIVE,211.70,342.05,60.054,1547064904,"201051344000917","174011545737251",29.78,-2.50,0,333.33,363.39,15.8,13.3,0.093,1192249.3,1192249.3,8705,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064915,90052.00
01/09/2019 15:15,2,0.334,ACTIVE,211.70,338.74,59.996,1547064904,"201051344000417","174011545737251",21.51,-3.50,0,329.13,349.26,7.3,5.1,0.018,967896.9,967896.9,8767,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064915,90053.00
01/09/2019 15:15,2,0.408,ACTIVE,211.70,341.15,60.028,1547064904,"201051344000685","174011545737251",31.33,-3.00,0,336.04,372.71,13.0,10.6,0.066,1196539.2,1196539.2,8736,0,0,0,L,1122011218,1,122.46,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064916,90054.00
01/09/2019 15:15,2,0.402,ACTIVE,211.48,341.45,59.996,1547064904,"201051344000651","174011545737251",31.47,-5.00,0,334.54,363.69,12.9,10.5,0.053,1190349.4,1190349.4,8732,0,0,0,L,1122011218,1,122.23,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064917,90055.00
01/09/2019 15:15,2,0.264,ACTIVE,212.38,338.14,60.033,1547064904,"201051344000594","174011545737251",26.40,-4.00,0,313.50,358.28,7.1,4.9,0.009,1205312.7,1205312.7,32530,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064918,90056.00
01/09/2019 15:15,2,0.232,ACTIVE,213.06,339.65,59.985,1547064904,"201051344000469","174011545737251",28.39,-6.00,0,299.37,344.15,6.7,4.5,0.004,1189420.2,1189420.2,829,0,0,0,L,1122011218,1,121.10,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064919,90057.00
01/09/2019 15:15,2,0.363,ACTIVE,211.48,367.60,60.006,1547064904,"201051344000585","174011545737251",34.21,-3.00,0,334.24,374.51,12.6,10.3,0.053,1205094.2,1205094.2,8774,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064920,90058.00
01/09/2019 15:15,2,0.502,ACTIVE,213.06,340.85,60.017,1547064904,"201051344000853","174011545737251",21.29,-5.00,0,335.74,350.17,10.8,8.5,0.057,1205111.4,1205111.4,826,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064921,90059.00
01/09/2019 15:15,2,0.494,ACTIVE,211.48,342.95,60.022,1547064904,"201051344001145","174011545737251",31.55,-4.00,0,335.44,365.19,15.8,13.3,0.093,1204001.8,1204001.8,8717,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064922,90060.00
01/09/2019 15:15,2,0.314,ACTIVE,211.25,350.17,60.028,1547064904,"201051344000438","174011545737251",32.46,-3.50,0,334.54,365.49,10.4,8.1,0.031,1197983.7,1197983.7,8730,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064923,90061.00
01/09/2019 15:15,2,0.293,ACTIVE,211.25,354.67,60.017,1547064904,"201051344001135","174011545737251",32.96,-3.50,0,334.84,366.40,9.8,7.5,0.035,1186395.2,1186395.2,8718,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064924,90062.00
01/09/2019 15:15,2,0.361,ACTIVE,212.83,338.74,60.001,1547064904,"201051344000983","174011545737251",21.17,-5.00,0,333.63,346.26,7.8,5.6,0.035,1204757.9,1204757.9,827,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064925,90063.00
01/09/2019 15:15,2,0.506,ACTIVE,211.48,345.06,60.028,1547064904,"201051344001203","174011545737251",31.77,-4.00,0,333.63,362.79,16.3,13.8,0.093,1195098.5,1195098.5,8756,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064926,90064.00
01/09/2019 15:15,2,0.512,ACTIVE,211.25,339.65,59.990,1547064904,"201051344001230","174011545737251",30.71,-3.50,0,333.03,359.48,16.0,13.5,0.088,1189649.5,1189649.5,8741,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064927,90065.00
01/09/2019 15:15,2,0.271,ACTIVE,211.25,340.25,60.022,1547064904,"201051344000646","174011545737251",31.41,-4.00,0,333.63,348.36,8.7,6.5,0.027,1184336.5,1184336.5,8735,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064927,90066.00
01/09/2019 15:15,2,0.186,ALERT,213.06,325.52,60.006,1547064904,"201051344000867","174011545737251",25.56,-4.00,0,299.67,349.26,4.8,2.7,0.000,1186382.3,1186382.3,32556,0,0,0,L,1122011218,1,121.55,121.55,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064929,90067.00
01/09/2019 15:15,2,0.250,ACTIVE,213.51,341.15,60.049,1547064904,"201051344000633","174011545737251",25.60,-5.00,0,298.77,347.16,6.5,4.4,0.004,1185273.2,1185273.2,32607,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064930,90068.00
01/09/2019 15:15,2,0.289,ACTIVE,211.03,338.44,60.006,1547064904,"201051344000955","174011545737251",27.97,-3.50,0,322.81,352.27,8.2,6.0,0.009,1203121.3,1203121.3,8733,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064931,90069.00
01/09/2019 15:15,2,0.291,ACTIVE,212.83,338.44,60.001,1547064904,"201051344000648","174011545737251",31.09,-6.00,0,335.14,356.78,9.2,7.0,0.022,1193275.9,1193275.9,32545,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064932,90070.00
01/09/2019 15:15,2,0.244,ACTIVE,213.06,339.34,59.990,1547064904,"201051344000645","174011545737251",31.31,-4.00,0,335.44,351.67,7.8,5.6,0.018,1197551.2,1197551.2,32544,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064933,90071.00
01/09/2019 15:15,2,0.477,ACTIVE,212.83,351.97,60.022,1547064904,"201051344000569","174011545737251",32.48,-4.00,0,335.14,371.51,15.7,13.2,0.088,1214431.6,1214431.6,821,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064934,90072.00
01/09/2019 15:15,2,0.586,ACTIVE,213.06,345.36,60.012,1547064904,"179051228000119","174011545737251",30.83,-2.00,0,335.44,367.30,18.4,15.8,0.088,957.4,957.4,826,0,0,0,L,46974696,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547064935,90073.00
01/09/2019 15:30,2,0.334,ACTIVE,212.61,356.78,60.006,1547065804,"201051344000579","174011545737251",33.16,-4.00,0,336.04,371.21,11.3,9.0,0.035,1214369.3,1214369.3,829,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065806,90074.00
01/09/2019 15:30,2,0.477,ACTIVE,210.80,339.95,60.001,1547065804,"201051344001025","174011545737251",31.27,-4.00,0,332.73,365.19,15.1,12.6,0.088,1199153.0,1199153.0,8754,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065807,90075.00
01/09/2019 15:30,2,0.521,ACTIVE,211.25,341.75,60.006,1547065804,"201051344001093","174011545737251",31.43,-3.00,0,331.53,365.80,16.6,14.1,0.080,1191190.6,1191190.6,8737,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065807,90076.00
01/09/2019 15:30,2,0.252,ACTIVE,212.61,338.14,60.033,1547065804,"201051344000458","174011545737251",30.73,-3.00,0,335.44,370.90,7.9,5.7,0.022,1200555.6,1200555.6,830,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065808,90077.00
01/09/2019 15:30,2,0.494,ACTIVE,211.03,342.65,60.017,1547065804,"201051344000890","174011545737251",31.63,-3.00,0,332.73,367.00,15.9,13.4,0.080,1195625.4,1195625.4,8729,0,0,0,L,1122011218,1,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065809,90078.00
01/09/2019 15:30,2,0.201,ALERT,212.61,339.34,60.012,1547065804,"201051344000988","174011545737251",21.97,-5.00,0,297.57,345.36,4.5,2.4,0.009,936773.4,936773.4,831,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065811,90079.00
01/09/2019 15:30,2,0.480,ACTIVE,211.70,341.75,59.996,1547065804,"201051344000582","174011545737251",31.37,-5.00,0,334.24,361.89,15.3,12.8,0.084,1175525.1,1175525.1,8697,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065812,90080.00
01/09/2019 15:30,2,0.180,ALERT,212.61,338.14,60.038,1547065804,"201051344000868","174011545737251",26.44,-5.50,0,300.27,350.47,4.8,2.7,0.000,1187584.9,1187584.9,32558,0,0,0,L,1122011218,1,121.33,122.01,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065814,90081.00
01/09/2019 15:30,2,0.410,ACTIVE,213.06,339.65,60.049,1547065804,"201051344000576","174011545737251",21.57,-5.00,0,334.24,347.46,9.0,6.8,0.031,1200858.2,1200858.2,5015,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065815,90082.00
01/09/2019 15:30,2,0.238,ACTIVE,212.83,338.44,60.054,1547065804,"201051344001158","174011545737251",29.88,-6.00,0,334.84,369.70,7.2,5.1,0.022,1180848.5,1180848.5,828,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065816,90083.00
01/09/2019 15:30,2,0.477,ACTIVE,211.25,340.25,60.043,1547065804,"201051344000917","174011545737251",29.84,-2.50,0,332.13,363.39,14.5,12.0,0.075,1192252.6,1192252.6,8706,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065817,90084.00
01/09/2019 15:30,2,0.320,ACTIVE,211.03,337.84,60.028,1547065804,"201051344000417","174011545737251",21.33,-4.00,0,326.72,348.36,7.0,4.8,0.013,967898.1,967898.1,8768,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065818,90085.00
01/09/2019 15:30,2,0.365,ACTIVE,211.48,362.79,60.006,1547065804,"201051344000685","174011545737251",33.72,-3.50,0,333.93,373.01,12.5,10.1,0.057,1196541.8,1196541.8,8737,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065819,90086.00
01/09/2019 15:30,2,0.371,ACTIVE,211.25,340.85,60.049,1547065804,"201051344000651","174011545737251",31.43,-5.50,0,334.84,372.71,11.8,9.5,0.049,1190352.0,1190352.0,8733,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065819,90087.00
01/09/2019 15:30,2,0.229,ACTIVE,212.38,337.84,60.017,1547065804,"201051344000594","174011545737251",27.89,-4.00,0,311.99,359.18,6.5,4.3,0.013,1205313.9,1205313.9,32531,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065820,90088.00
01/09/2019 15:30,2,0.225,ALERT,212.83,338.14,60.022,1547065804,"201051344000469","174011545737251",27.67,-6.50,0,299.37,346.26,6.3,4.2,0.000,1189421.3,1189421.3,830,0,0,0,L,1122011218,1,121.10,122.01,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065822,90089.00
01/09/2019 15:30,2,0.340,ACTIVE,211.48,363.99,59.990,1547065804,"201051344000585","174011545737251",33.83,-3.00,0,334.54,374.81,11.7,9.4,0.049,1205096.7,1205096.7,8775,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065823,90090.00
01/09/2019 15:30,2,0.453,ACTIVE,213.29,340.25,60.001,1547065804,"201051344000853","174011545737251",21.03,-5.00,0,334.84,349.86,9.7,7.4,0.044,1205113.4,1205113.4,827,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065824,90091.00
01/09/2019 15:30,2,0.443,ACTIVE,211.48,341.15,60.017,1547065804,"201051344001145","174011545737251",31.41,-4.00,0,334.84,362.19,14.1,11.7,0.080,1204005.0,1204005.0,8718,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065825,90092.00
01/09/2019 15:30,2,0.285,ACTIVE,211.25,357.38,60.033,1547065804,"201051344000438","174011545737251",33.26,-3.50,0,333.93,367.60,9.6,7.4,0.027,1197985.6,1197985.6,8731,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065826,90093.00
01/09/2019 15:30,2,0.273,ACTIVE,210.80,342.35,59.996,1547065804,"201051344001135","174011545737251",31.73,-3.50,0,333.93,368.20,8.8,6.6,0.031,1186396.9,1186396.9,8719,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065827,90094.00
01/09/2019 15:30,2,0.334,ACTIVE,212.61,337.84,60.006,1547065804,"201051344000983","174011545737251",20.71,-5.00,0,333.63,345.36,7.0,4.8,0.031,1204759.2,1204759.2,828,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065828,90095.00
01/09/2019 15:30,2,0.473,ACTIVE,211.03,339.04,60.054,1547065804,"201051344001203","174011545737251",30.77,-4.00,0,333.93,367.00,14.8,12.3,0.084,1195101.8,1195101.8,8757,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065829,90096.00
01/09/2019 15:30,2,0.461,ACTIVE,211.03,338.74,60.012,1547065804,"201051344001230","174011545737251",30.85,-3.50,0,332.73,361.89,14.4,12.0,0.071,1189652.7,1189652.7,8742,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065830,90097.00
01/09/2019 15:30,2,0.256,ACTIVE,211.03,338.44,59.996,1547065804,"201051344000646","174011545737251",30.93,-4.00,0,333.33,350.77,8.0,5.8,0.027,1184338.0,1184338.0,8736,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065831,90098.00
01/09/2019 15:30,2,0.168,ALERT,212.83,302.68,60.033,1547065804,"201051344000867","174011545737251",24.03,-5.00,0,298.47,354.07,4.1,2.1,0.000,1186382.9,1186382.9,32558,0,0,0,L,1122011218,1,121.55,121.55,0002,-7,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065833,90099.00
01/09/2019 15:30,2,0.217,ALERT,213.29,339.95,60.049,1547065804,"201051344000633","174011545737251",26.98,-5.00,0,297.57,349.26,6.0,3.8,0.004,1185274.2,1185274.2,32608,0,0,0,L,1122011218,1,122.01,121.78,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065835,90100.00
01/09/2019 15:30,2,0.281,ACTIVE,210.80,337.84,60.017,1547065804,"201051344000955","174011545737251",26.58,-3.50,0,322.21,349.56,7.6,5.4,0.009,1203122.7,1203122.7,8734,0,0,0,L,1122011218,1,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065836,90101.00
01/09/2019 15:30,2,0.285,ACTIVE,212.61,338.44,60.012,1547065804,"201051344000648","174011545737251",30.22,-6.00,0,333.93,347.16,8.8,6.5,0.022,1193277.6,1193277.6,32546,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065836,90102.00
01/09/2019 15:30,2,0.238,ACTIVE,213.06,338.74,60.033,1547065804,"201051344000645","174011545737251",29.78,-5.00,0,334.84,358.28,7.2,5.0,0.022,1197552.6,1197552.6,32545,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065837,90103.00
01/09/2019 15:30,2,0.438,ACTIVE,212.83,353.17,60.022,1547065804,"201051344000569","174011545737251",32.68,-4.00,0,335.44,372.71,14.5,12.1,0.071,1214434.8,1214434.8,822,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065838,90104.00
01/09/2019 15:30,2,0.525,ACTIVE,213.06,343.85,60.043,1547065804,"179051228000119","174011545737251",31.07,-2.00,0,335.14,361.29,16.6,14.1,0.075,961.2,961.2,827,0,0,0,L,46974696,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547065839,90105.00
01/09/2019 15:45,2,0.328,ACTIVE,213.29,339.65,60.033,1547066704,"201051344000579","174011545737251",31.29,-3.50,0,333.33,362.79,10.4,8.1,0.031,1214371.4,1214371.4,830,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066705,90106.00
01/09/2019 15:45,2,0.459,ACTIVE,211.25,338.44,60.038,1547066704,"201051344001025","174011545737251",30.14,-4.00,0,332.43,357.08,14.1,11.7,0.075,1199156.0,1199156.0,8755,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066706,90107.00
01/09/2019 15:45,2,0.496,ACTIVE,211.25,339.65,59.975,1547066704,"201051344001093","174011545737251",31.05,-3.00,0,333.03,353.77,15.6,13.1,0.075,1191193.9,1191193.9,8738,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066707,90108.00
01/09/2019 15:45,2,0.246,ACTIVE,212.83,338.44,60.006,1547066704,"201051344000458","174011545737251",30.22,-3.00,0,332.73,345.96,7.6,5.4,0.009,1200556.9,1200556.9,831,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066708,90109.00
01/09/2019 15:45,2,0.477,ACTIVE,211.48,339.04,60.017,1547066704,"201051344000890","174011545737251",30.53,-3.00,0,332.43,355.28,14.8,12.4,0.080,1195628.5,1195628.5,8730,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066709,90110.00
01/09/2019 15:45,2,0.195,ALERT,212.83,339.95,60.006,1547066704,"201051344000988","174011545737251",21.91,-5.00,0,296.96,356.78,4.3,2.3,0.000,936774.0,936774.0,833,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066711,90111.00
01/09/2019 15:45,2,0.455,ACTIVE,211.93,339.95,60.033,1547066704,"201051344000582","174011545737251",30.89,-5.00,0,332.73,356.48,14.3,11.9,0.071,1175528.1,1175528.1,8698,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066712,90112.00
