ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 15:45,2,0.174,ALERT,213.06,332.13,60.001,1547066704,"201051344000868","174011545737251",25.80,-5.50,0,299.67,353.17,4.5,2.5,0.000,1187585.5,1187585.5,32560,0,0,0,L,1122011218,1,121.33,122.01,0002,-8,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066714,90113.00
01/09/2019 15:45,2,0.389,ACTIVE,213.51,340.55,59.996,1547066704,"201051344000576","174011545737251",21.45,-5.50,0,333.03,345.96,8.5,6.3,0.031,1200859.8,1200859.8,5016,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066714,90114.00
01/09/2019 15:45,2,0.234,ACTIVE,213.06,338.74,60.017,1547066704,"201051344001158","174011545737251",28.49,-5.50,0,332.13,344.15,6.8,4.7,0.013,1180849.7,1180849.7,829,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066716,90115.00
01/09/2019 15:45,2,0.441,ACTIVE,211.70,340.25,60.028,1547066704,"201051344000917","174011545737251",29.62,-2.50,0,331.53,354.07,13.3,10.9,0.075,1192255.4,1192255.4,8707,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066716,90116.00
01/09/2019 15:45,2,0.309,ALERT,211.70,338.14,60.012,1547066704,"201051344000417","174011545737251",21.59,-3.50,0,299.67,341.45,6.8,4.6,0.009,967899.2,967899.2,8769,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066718,90117.00
01/09/2019 15:45,2,0.348,ACTIVE,211.70,359.48,60.017,1547066704,"201051344000685","174011545737251",33.40,-3.00,0,335.14,368.50,11.8,9.5,0.049,1196544.2,1196544.2,8738,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066719,90118.00
01/09/2019 15:45,2,0.344,ACTIVE,211.70,361.89,59.969,1547066704,"201051344000651","174011545737251",33.68,-5.00,0,333.93,370.00,11.7,9.4,0.040,1190354.3,1190354.3,8734,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066720,90119.00
01/09/2019 15:45,2,0.223,ALERT,212.38,338.44,60.001,1547066704,"201051344000594","174011545737251",27.12,-4.00,0,299.07,342.35,6.2,4.0,0.000,1205314.9,1205314.9,32532,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066722,90120.00
01/09/2019 15:45,2,0.215,ACTIVE,213.06,339.04,60.017,1547066704,"201051344000469","174011545737251",27.31,-6.00,0,298.17,345.66,6.0,3.9,0.000,1189422.3,1189422.3,832,0,0,0,L,1122011218,1,121.10,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066723,90121.00
01/09/2019 15:45,2,0.322,ACTIVE,211.48,361.89,59.980,1547066704,"201051344000585","174011545737251",33.64,-3.00,0,334.24,370.00,11.0,8.7,0.049,1205098.9,1205098.9,8776,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066724,90122.00
01/09/2019 15:45,2,0.424,ACTIVE,213.29,340.55,60.001,1547066704,"201051344000853","174011545737251",20.83,-5.00,0,334.54,347.16,8.9,6.7,0.040,1205115.1,1205115.1,828,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066725,90123.00
01/09/2019 15:45,2,0.410,ACTIVE,211.70,339.95,60.006,1547066704,"201051344001145","174011545737251",31.29,-4.00,0,335.44,357.38,13.0,10.7,0.066,1204007.7,1204007.7,8719,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066726,90124.00
01/09/2019 15:45,2,0.277,ACTIVE,211.48,351.67,59.980,1547066704,"201051344000438","174011545737251",32.66,-3.50,0,333.03,365.49,9.2,7.0,0.022,1197987.4,1197987.4,8732,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066727,90125.00
01/09/2019 15:45,2,0.254,ACTIVE,211.25,354.07,60.001,1547066704,"201051344001135","174011545737251",32.92,-3.50,0,333.33,363.99,8.5,6.2,0.022,1186398.5,1186398.5,8720,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066727,90126.00
01/09/2019 15:45,2,0.309,ACTIVE,213.06,338.74,60.012,1547066704,"201051344000983","174011545737251",21.19,-5.00,0,331.83,344.45,6.6,4.5,0.027,1204760.4,1204760.4,829,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066728,90127.00
01/09/2019 15:45,2,0.439,ACTIVE,211.70,339.34,59.996,1547066704,"201051344001203","174011545737251",30.40,-4.00,0,332.73,365.19,13.6,11.2,0.071,1195104.6,1195104.6,8758,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066729,90128.00
01/09/2019 15:45,2,0.398,ACTIVE,211.70,345.66,60.033,1547066704,"201051344001230","174011545737251",31.89,-3.50,0,330.93,360.38,12.9,10.5,0.066,1189655.4,1189655.4,8743,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066730,90129.00
01/09/2019 15:45,2,0.244,ACTIVE,211.25,338.44,60.028,1547066704,"201051344000646","174011545737251",30.51,-4.00,0,332.43,342.95,7.6,5.4,0.009,1184339.4,1184339.4,8737,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066731,90130.00
01/09/2019 15:45,2,0.170,ACTIVE,213.06,302.68,59.969,1547066704,"201051344000867","174011545737251",22.78,-5.00,0,298.77,307.18,3.9,1.9,0.000,1186383.3,1186383.3,32560,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066732,90131.00
01/09/2019 15:45,2,0.209,ACTIVE,213.74,338.74,60.006,1547066704,"201051344000633","174011545737251",26.78,-5.00,0,296.96,362.79,5.7,3.6,0.000,1185275.1,1185275.1,32610,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066733,90132.00
01/09/2019 15:45,2,0.275,ALERT,211.25,337.24,60.022,1547066704,"201051344000955","174011545737251",26.06,-3.50,0,299.97,344.45,7.3,5.2,0.013,1203124.0,1203124.0,8735,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066735,90133.00
01/09/2019 15:45,2,0.279,ACTIVE,213.29,338.44,59.996,1547066704,"201051344000648","174011545737251",29.44,-6.00,0,333.03,345.66,8.4,6.2,0.022,1193279.2,1193279.2,32547,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066736,90134.00
01/09/2019 15:45,2,0.232,ACTIVE,213.29,339.34,60.017,1547066704,"201051344000645","174011545737251",29.52,-5.00,0,333.33,345.36,7.0,4.8,0.018,1197553.8,1197553.8,32546,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066737,90135.00
01/09/2019 15:45,2,0.404,ACTIVE,213.06,352.87,60.012,1547066704,"201051344000569","174011545737251",32.72,-4.00,0,333.63,363.39,13.4,11.0,0.062,1214437.6,1214437.6,823,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066738,90136.00
01/09/2019 15:45,2,0.484,ACTIVE,213.29,344.45,60.001,1547066704,"179051228000119","174011545737251",31.77,-2.00,0,334.54,360.08,15.6,13.2,0.066,964.5,964.5,828,0,0,0,L,46974696,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547066739,90137.00
01/09/2019 16:00,2,0.301,ACTIVE,213.29,339.95,60.012,1547067604,"201051344000579","174011545737251",30.79,-4.00,0,333.93,354.97,9.4,7.1,0.022,1214373.2,1214373.2,831,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067606,90138.00
01/09/2019 16:00,2,0.379,ACTIVE,211.48,342.65,60.001,1547067604,"201051344001025","174011545737251",31.65,-4.00,0,332.13,357.98,12.2,9.9,0.062,1199158.5,1199158.5,8756,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067606,90139.00
01/09/2019 16:00,2,0.402,ACTIVE,211.70,352.57,60.017,1547067604,"201051344001093","174011545737251",32.66,-3.00,0,332.43,363.69,13.4,11.0,0.049,1191196.8,1191196.8,8739,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067608,90140.00
01/09/2019 16:00,2,0.227,ACTIVE,213.06,339.65,60.001,1547067604,"201051344000458","174011545737251",28.98,-3.00,0,324.92,350.47,6.7,4.5,0.009,1200558.1,1200558.1,832,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067609,90141.00
01/09/2019 16:00,2,0.418,ACTIVE,211.48,339.04,60.012,1547067604,"201051344000890","174011545737251",30.36,-3.00,0,332.13,353.77,12.9,10.5,0.057,1195631.3,1195631.3,8731,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067609,90142.00
01/09/2019 16:00,2,0.186,ALERT,212.83,305.98,60.022,1547067604,"201051344000988","174011545737251",21.43,-5.00,0,297.26,348.66,4.0,2.0,0.000,936774.4,936774.4,835,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,49,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067611,90143.00
01/09/2019 16:00,2,0.389,ACTIVE,211.93,339.34,59.964,1547067604,"201051344000582","174011545737251",31.19,-5.00,0,333.33,351.37,12.3,9.9,0.049,1175530.8,1175530.8,8699,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067612,90144.00
01/09/2019 16:00,2,0.162,ALERT,212.83,305.38,60.022,1547067604,"201051344000868","174011545737251",22.92,-6.00,0,300.27,338.44,3.8,1.7,0.000,1187586.0,1187586.0,32562,0,0,0,L,1122011218,1,121.33,122.23,0002,-8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067614,90145.00
01/09/2019 16:00,2,0.346,ACTIVE,213.51,341.45,60.038,1547067604,"201051344000576","174011545737251",21.33,-5.50,0,333.03,347.16,7.5,5.3,0.022,1200861.2,1200861.2,5017,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067615,90146.00
01/09/2019 16:00,2,0.227,ACTIVE,213.29,340.55,60.017,1547067604,"201051344001158","174011545737251",25.60,-6.00,0,332.43,345.66,5.9,3.8,0.009,1180850.7,1180850.7,830,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067616,90147.00
01/09/2019 16:00,2,0.332,ACTIVE,211.70,352.87,59.985,1547067604,"201051344000917","174011545737251",32.66,-2.50,0,332.73,362.79,11.1,8.7,0.049,1192257.7,1192257.7,8708,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067617,90148.00
01/09/2019 16:00,2,0.291,ACTIVE,211.93,338.14,60.028,1547067604,"201051344000417","174011545737251",21.31,-4.00,0,298.77,341.45,6.3,4.2,0.000,967900.3,967900.3,8771,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067618,90149.00
01/09/2019 16:00,2,0.320,ACTIVE,211.93,350.47,59.980,1547067604,"201051344000685","174011545737251",32.46,-3.00,0,335.44,364.29,10.5,8.2,0.040,1196546.4,1196546.4,8739,0,0,0,L,1122011218,1,122.68,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067619,90150.00
01/09/2019 16:00,2,0.318,ACTIVE,211.70,350.17,60.022,1547067604,"201051344000651","174011545737251",32.44,-5.50,0,335.44,367.90,10.5,8.2,0.031,1190356.5,1190356.5,8735,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067620,90151.00
01/09/2019 16:00,2,0.197,ACTIVE,212.38,339.34,60.006,1547067604,"201051344000594","174011545737251",27.63,-4.00,0,299.07,344.76,5.6,3.4,0.000,1205315.8,1205315.8,32534,0,0,0,L,1122011218,1,121.10,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067621,90152.00
01/09/2019 16:00,2,0.209,ALERT,213.29,305.38,60.012,1547067604,"201051344000469","174011545737251",23.82,-6.50,0,298.47,339.65,5.1,3.0,0.000,1189423.1,1189423.1,833,0,0,0,L,1122011218,1,121.10,122.46,0002,-9,0,0,0,0,0,0,7,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067622,90153.00
01/09/2019 16:00,2,0.291,ACTIVE,211.93,350.77,59.975,1547067604,"201051344000585","174011545737251",32.52,-3.00,0,334.54,366.10,9.6,7.4,0.035,1205100.9,1205100.9,8777,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067623,90154.00
01/09/2019 16:00,2,0.367,ACTIVE,213.74,342.95,59.980,1547067604,"201051344000853","174011545737251",20.65,-5.50,0,335.44,347.76,7.7,5.5,0.027,1205116.6,1205116.6,829,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067624,90155.00
01/09/2019 16:00,2,0.352,ACTIVE,211.93,339.65,60.054,1547067604,"201051344001145","174011545737251",31.13,-4.00,0,333.33,351.07,11.1,8.8,0.053,1204010.1,1204010.1,8720,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067625,90156.00
01/09/2019 16:00,2,0.258,ACTIVE,211.93,338.14,59.959,1547067604,"201051344000438","174011545737251",30.55,-4.00,0,333.33,358.28,8.0,5.8,0.013,1197988.9,1197988.9,8733,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067626,90157.00
01/09/2019 16:00,2,0.227,ACTIVE,211.48,341.45,60.028,1547067604,"201051344001135","174011545737251",31.63,-4.00,0,334.24,357.08,7.3,5.1,0.022,1186399.9,1186399.9,8721,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067627,90158.00
01/09/2019 16:00,2,0.277,ACTIVE,213.29,340.85,60.006,1547067604,"201051344000983","174011545737251",20.71,-5.00,0,332.73,344.76,5.9,3.7,0.022,1204761.4,1204761.4,830,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067628,90159.00
01/09/2019 16:00,2,0.346,ACTIVE,211.93,348.66,59.969,1547067604,"201051344001203","174011545737251",32.36,-4.00,0,333.33,360.69,11.4,9.0,0.057,1195107.0,1195107.0,8759,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067629,90160.00
01/09/2019 16:00,2,0.346,ACTIVE,211.70,344.45,60.017,1547067604,"201051344001230","174011545737251",31.75,-3.50,0,332.73,357.38,11.2,8.9,0.044,1189657.8,1189657.8,8744,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067630,90161.00
01/09/2019 16:00,2,0.238,ACTIVE,211.48,337.84,60.022,1547067604,"201051344000646","174011545737251",28.09,-4.00,0,332.43,342.95,6.8,4.7,0.009,1184340.6,1184340.6,8738,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067632,90162.00
01/09/2019 16:00,2,0.160,ACTIVE,213.29,304.78,60.012,1547067604,"201051344000867","174011545737251",21.21,-5.00,0,299.07,307.78,3.5,1.4,0.000,1186383.7,1186383.7,32561,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067633,90163.00
01/09/2019 16:00,2,0.199,ALERT,213.74,305.38,60.017,1547067604,"201051344000633","174011545737251",22.96,-5.50,0,297.57,344.15,4.6,2.5,0.000,1185275.9,1185275.9,32611,0,0,0,L,1122011218,1,122.01,122.46,0002,-5,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067634,90164.00
01/09/2019 16:00,2,0.264,ACTIVE,211.25,337.84,60.033,1547067604,"201051344000955","174011545737251",24.35,-4.00,0,299.37,343.55,6.5,4.4,0.000,1203125.2,1203125.2,8737,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067635,90165.00
01/09/2019 16:00,2,0.277,ACTIVE,213.29,340.25,60.006,1547067604,"201051344000648","174011545737251",28.25,-6.00,0,334.24,345.06,8.0,5.7,0.013,1193280.6,1193280.6,32548,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067636,90166.00
01/09/2019 16:00,2,0.229,ACTIVE,213.51,341.15,60.001,1547067604,"201051344000645","174011545737251",28.23,-5.00,0,324.32,351.07,6.6,4.4,0.013,1197555.0,1197555.0,32547,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067637,90167.00
01/09/2019 16:00,2,0.342,ACTIVE,213.06,356.48,60.001,1547067604,"201051344000569","174011545737251",32.96,-4.00,0,335.74,363.09,11.4,9.1,0.044,1214440.1,1214440.1,825,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067639,90168.00
01/09/2019 16:00,2,0.439,ACTIVE,213.74,345.06,60.028,1547067604,"179051228000119","174011545737251",30.99,-2.00,0,335.14,359.18,13.8,11.4,0.049,967.5,967.5,829,0,0,0,L,46974696,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547067640,90169.00
01/09/2019 16:15,2,0.271,ACTIVE,213.06,339.04,59.996,1547068504,"201051344000579","174011545737251",31.21,-4.00,0,334.24,348.06,8.6,6.4,0.013,1214375.0,1214375.0,832,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068505,90170.00
01/09/2019 16:15,2,0.342,ACTIVE,211.25,338.14,60.001,1547068504,"201051344001025","174011545737251",31.03,-5.00,0,334.24,357.38,10.8,8.5,0.044,1199160.9,1199160.9,8757,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068506,90171.00
01/09/2019 16:15,2,0.377,ACTIVE,211.48,346.56,60.012,1547068504,"201051344001093","174011545737251",32.05,-3.00,0,332.43,363.69,12.3,9.9,0.035,1191199.5,1191199.5,8740,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068507,90172.00
01/09/2019 16:15,2,0.238,ALERT,211.93,337.54,60.006,1547068504,"201051344000458","174011545737251",24.21,-3.00,0,300.87,363.99,5.8,3.7,0.000,1200559.2,1200559.2,833,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068509,90173.00
01/09/2019 16:15,2,0.346,ACTIVE,210.57,349.26,60.033,1547068504,"201051344000890","174011545737251",32.40,-3.00,0,332.13,365.19,11.4,9.1,0.040,1195633.8,1195633.8,8732,0,0,0,L,1122011218,1,121.55,119.75,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068509,90174.00
01/09/2019 16:15,2,0.172,ALERT,212.16,302.98,60.017,1547068504,"201051344000988","174011545737251",20.79,-5.50,0,298.47,339.95,3.6,1.6,0.000,936774.8,936774.8,837,0,0,0,L,1122011218,1,120.65,121.78,0002,-8,0,0,0,0,0,0,30,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068511,90175.00
01/09/2019 16:15,2,0.348,ACTIVE,212.16,339.95,59.996,1547068504,"201051344000582","174011545737251",30.81,-5.00,0,333.33,353.77,10.9,8.6,0.040,1175533.2,1175533.2,8700,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068512,90176.00
01/09/2019 16:15,2,0.156,ACTIVE,212.83,304.48,60.012,1547068504,"201051344000868","174011545737251",21.57,-6.00,0,302.07,307.48,3.5,1.4,0.000,1187586.4,1187586.4,32564,0,0,0,L,1122011218,1,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068513,90177.00
01/09/2019 16:15,2,0.301,ACTIVE,213.51,340.85,59.996,1547068504,"201051344000576","174011545737251",28.86,-5.50,0,334.54,348.06,8.8,6.6,0.027,1200862.6,1200862.6,5018,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068514,90178.00
01/09/2019 16:15,2,0.211,ALERT,213.29,339.34,59.996,1547068504,"201051344001158","174011545737251",24.99,-6.00,0,300.87,343.85,5.3,3.2,0.004,1180851.6,1180851.6,831,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068516,90179.00
01/09/2019 16:15,2,0.312,ACTIVE,211.70,344.15,59.980,1547068504,"201051344000917","174011545737251",31.73,-2.50,0,333.93,363.09,10.0,7.8,0.040,1192259.8,1192259.8,8709,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068517,90180.00
01/09/2019 16:15,2,0.240,ALERT,211.48,301.47,59.996,1547068504,"201051344000417","174011545737251",21.95,-5.00,0,299.07,344.76,5.4,3.3,0.000,967901.3,967901.3,8772,0,0,0,L,1122011218,1,121.55,120.88,0002,-7,0,0,0,0,0,0,22,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068519,90181.00
01/09/2019 16:15,2,0.293,ACTIVE,211.93,339.65,60.006,1547068504,"201051344000685","174011545737251",31.27,-3.50,0,335.44,361.29,9.3,7.1,0.027,1196548.4,1196548.4,8740,0,0,0,L,1122011218,1,122.68,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068520,90182.00
01/09/2019 16:15,2,0.291,ACTIVE,211.70,348.06,60.028,1547068504,"201051344000651","174011545737251",32.22,-5.50,0,334.24,363.39,9.5,7.3,0.018,1190358.5,1190358.5,8736,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068521,90183.00
01/09/2019 16:15,2,0.186,ALERT,212.61,318.00,60.012,1547068504,"201051344000594","174011545737251",25.07,-5.00,0,300.27,347.16,4.8,2.7,0.000,1205316.6,1205316.6,32535,0,0,0,L,1122011218,1,121.10,121.55,0002,-8,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068523,90184.00
01/09/2019 16:15,2,0.199,ACTIVE,213.06,303.28,59.975,1547068504,"201051344000469","174011545737251",22.15,-6.50,0,300.57,306.88,4.5,2.4,0.000,1189423.8,1189423.8,835,0,0,0,L,1122011218,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068524,90185.00
01/09/2019 16:15,2,0.248,ACTIVE,211.70,357.38,60.022,1547068504,"201051344000585","174011545737251",33.26,-3.50,0,333.33,363.39,8.4,6.2,0.018,1205102.7,1205102.7,8778,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068525,90186.00
01/09/2019 16:15,2,0.324,ACTIVE,213.51,340.55,59.980,1547068504,"201051344000853","174011545737251",20.56,-5.50,0,336.94,347.76,6.8,4.6,0.027,1205118.0,1205118.0,830,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068525,90187.00
01/09/2019 16:15,2,0.311,ACTIVE,211.70,339.65,59.996,1547068504,"201051344001145","174011545737251",30.69,-4.00,0,333.93,349.26,9.7,7.4,0.044,1204012.2,1204012.2,8721,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068527,90188.00
01/09/2019 16:15,2,0.242,ACTIVE,211.70,338.44,59.975,1547068504,"201051344000438","174011545737251",29.32,-5.00,0,331.83,345.96,7.2,5.0,0.009,1197990.3,1197990.3,8734,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068528,90189.00
01/09/2019 16:15,2,0.209,ACTIVE,211.25,336.94,59.990,1547068504,"201051344001135","174011545737251",30.16,-4.00,0,332.73,349.86,6.4,4.3,0.009,1186401.2,1186401.2,8722,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068528,90190.00
01/09/2019 16:15,2,0.244,ACTIVE,212.83,338.14,60.012,1547068504,"201051344000983","174011545737251",21.43,-5.00,0,335.14,346.26,5.3,3.2,0.009,1204762.3,1204762.3,831,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068529,90191.00
01/09/2019 16:15,2,0.320,ACTIVE,211.70,338.74,59.953,1547068504,"201051344001203","174011545737251",31.33,-4.00,0,334.54,358.88,10.2,8.0,0.044,1195109.3,1195109.3,8760,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068530,90192.00
01/09/2019 16:15,2,0.324,ACTIVE,211.48,338.44,60.017,1547068504,"201051344001230","174011545737251",30.20,-3.50,0,333.63,355.28,9.9,7.7,0.040,1189660.0,1189660.0,8745,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068531,90193.00
01/09/2019 16:15,2,0.225,ACTIVE,211.25,338.14,60.017,1547068504,"201051344000646","174011545737251",27.04,-4.00,0,318.30,354.67,6.2,4.0,0.009,1184341.8,1184341.8,8739,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068532,90194.00
01/09/2019 16:15,2,0.141,ACTIVE,213.06,302.37,60.001,1547068504,"201051344000867","174011545737251",19.16,-5.50,0,300.27,307.48,2.8,0.7,0.000,1186384.0,1186384.0,32562,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068533,90195.00
01/09/2019 16:15,2,0.178,ACTIVE,213.29,302.98,60.012,1547068504,"201051344000633","174011545737251",22.62,-6.00,0,299.67,322.81,4.1,2.0,0.000,1185276.5,1185276.5,32613,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068534,90196.00
01/09/2019 16:15,2,0.252,ALERT,211.25,329.13,59.996,1547068504,"201051344000955","174011545737251",23.02,-4.00,0,299.67,346.56,5.9,3.8,0.000,1203126.3,1203126.3,8738,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068536,90197.00
01/09/2019 16:15,2,0.270,ACTIVE,212.83,338.74,60.006,1547068504,"201051344000648","174011545737251",26.20,-6.00,0,326.72,352.87,7.2,5.0,0.009,1193282.0,1193282.0,32549,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068537,90198.00
01/09/2019 16:15,2,0.221,ALERT,213.29,339.65,60.006,1547068504,"201051344000645","174011545737251",26.84,-5.00,0,302.07,344.45,6.0,3.9,0.000,1197556.0,1197556.0,32548,0,0,0,L,1122011218,1,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068539,90199.00
01/09/2019 16:15,2,0.314,ACTIVE,212.83,347.16,59.975,1547068504,"201051344000569","174011545737251",32.14,-4.00,0,335.14,363.99,10.3,8.0,0.035,1214442.4,1214442.4,826,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068540,90200.00
01/09/2019 16:15,2,0.387,ACTIVE,213.29,343.85,60.022,1547068504,"179051228000119","174011545737251",31.47,-2.50,0,336.64,353.77,12.3,10.0,0.031,970.4,970.4,830,0,0,0,L,46974696,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547068541,90201.00
01/09/2019 16:30,2,0.260,ACTIVE,212.38,337.54,60.001,1547069404,"201051344000579","174011545737251",24.97,-4.00,0,325.22,345.06,6.6,4.4,0.004,1214376.2,1214376.2,833,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069405,90202.00
01/09/2019 16:30,2,0.268,ACTIVE,210.57,336.04,60.049,1547069404,"201051344001025","174011545737251",29.12,-5.00,0,324.32,353.47,7.9,5.7,0.018,1199162.6,1199162.6,8758,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069406,90203.00
01/09/2019 16:30,2,0.318,ACTIVE,210.80,338.14,60.049,1547069404,"201051344001093","174011545737251",29.40,-3.00,0,322.81,352.57,9.5,7.2,0.018,1191201.5,1191201.5,8741,0,0,0,L,1122011218,1,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069407,90204.00
01/09/2019 16:30,2,0.178,ALERT,212.16,302.07,60.038,1547069404,"201051344000458","174011545737251",22.30,-3.50,0,290.95,346.26,4.0,2.0,0.000,1200559.9,1200559.9,835,0,0,0,L,1122011218,1,120.88,121.55,0002,-7,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069409,90205.00
01/09/2019 16:30,2,0.289,ACTIVE,210.57,336.34,60.022,1547069404,"201051344000890","174011545737251",29.42,-3.00,0,326.42,353.77,8.7,6.4,0.022,1195635.7,1195635.7,8733,0,0,0,L,1122011218,1,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069410,90206.00
01/09/2019 16:30,2,0.135,ACTIVE,211.93,301.77,60.033,1547069404,"201051344000988","174011545737251",19.40,-5.50,0,287.95,305.98,2.7,0.6,0.000,936775.0,936775.0,839,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069411,90207.00
01/09/2019 16:30,2,0.273,ACTIVE,211.25,337.24,60.022,1547069404,"201051344000582","174011545737251",30.16,-5.00,0,324.92,351.37,8.4,6.2,0.022,1175534.9,1175534.9,8701,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069412,90208.00
01/09/2019 16:30,2,0.133,ACTIVE,212.16,302.68,60.038,1547069404,"201051344000868","174011545737251",15.25,-6.50,0,290.65,306.88,2.1,0.1,0.000,1187586.6,1187586.6,32565,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069413,90209.00
01/09/2019 16:30,2,0.244,ACTIVE,212.83,339.65,60.012,1547069404,"201051344000576","174011545737251",26.42,-5.50,0,325.22,345.36,6.6,4.4,0.004,1200863.9,1200863.9,5019,0,0,0,L,1122011218,1,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069414,90210.00
01/09/2019 16:30,2,0.154,ALERT,212.61,302.68,60.049,1547069404,"201051344001158","174011545737251",23.48,-6.50,0,297.26,342.35,3.7,1.6,0.000,1180852.2,1180852.2,833,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,8,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069416,90211.00
01/09/2019 16:30,2,0.262,ACTIVE,211.03,338.14,60.049,1547069404,"201051344000917","174011545737251",28.65,-3.00,0,324.02,350.17,7.6,5.4,0.022,1192261.4,1192261.4,8710,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069417,90212.00
01/09/2019 16:30,2,0.242,ALERT,210.80,300.87,60.086,1547069404,"201051344000417","174011545737251",20.28,-5.00,0,289.15,338.44,4.9,2.8,0.000,967902.1,967902.1,8774,0,0,0,L,1122011218,1,121.10,120.42,0002,-7,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069419,90213.00
01/09/2019 16:30,2,0.260,ACTIVE,211.25,338.74,60.049,1547069404,"201051344000685","174011545737251",26.58,-3.50,0,324.92,348.36,7.0,4.9,0.004,1196549.8,1196549.8,8741,0,0,0,L,1122011218,1,122.23,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069419,90214.00
01/09/2019 16:30,2,0.242,ACTIVE,210.80,337.24,60.033,1547069404,"201051344000651","174011545737251",29.06,-5.50,0,324.92,353.17,7.2,5.0,0.013,1190359.9,1190359.9,8737,0,0,0,L,1122011218,1,122.01,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069420,90215.00
01/09/2019 16:30,2,0.162,ALERT,211.93,303.28,60.038,1547069404,"201051344000594","174011545737251",19.80,-5.50,0,290.05,337.24,3.3,1.2,0.000,1205317.1,1205317.1,32537,0,0,0,L,1122011218,1,120.88,121.33,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069422,90216.00
01/09/2019 16:30,2,0.178,ACTIVE,212.61,302.68,60.033,1547069404,"201051344000469","174011545737251",15.78,-7.00,0,289.15,305.98,2.9,0.8,0.000,1189424.2,1189424.2,836,0,0,0,L,1122011218,1,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069423,90217.00
01/09/2019 16:30,2,0.203,ACTIVE,210.80,338.14,60.038,1547069404,"201051344000585","174011545737251",29.08,-4.00,0,323.41,363.39,6.0,3.9,0.009,1205103.9,1205103.9,8779,0,0,0,L,1122011218,1,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069424,90218.00
01/09/2019 16:30,2,0.248,ACTIVE,213.06,339.95,60.033,1547069404,"201051344000853","174011545737251",20.61,-5.50,0,326.12,345.36,5.2,3.1,0.009,1205118.9,1205118.9,831,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069425,90219.00
01/09/2019 16:30,2,0.238,ACTIVE,211.25,338.14,60.043,1547069404,"201051344001145","174011545737251",29.22,-4.00,0,325.82,348.06,7.0,4.9,0.022,1204013.7,1204013.7,8722,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069426,90220.00
01/09/2019 16:30,2,0.209,ALERT,210.80,301.47,60.022,1547069404,"201051344000438","174011545737251",24.05,-5.00,0,299.97,355.58,5.1,3.0,0.000,1197991.3,1197991.3,8735,0,0,0,L,1122011218,1,121.78,120.42,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069428,90221.00
01/09/2019 16:30,2,0.170,ACTIVE,210.57,336.04,60.017,1547069404,"201051344001135","174011545737251",27.47,-4.00,0,323.72,343.55,4.8,2.7,0.004,1186402.0,1186402.0,8723,0,0,0,L,1122011218,1,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069429,90222.00
01/09/2019 16:30,2,0.195,ACTIVE,212.38,338.44,60.022,1547069404,"201051344000983","174011545737251",21.19,-5.50,0,323.72,351.67,4.2,2.1,0.000,1204762.9,1204762.9,832,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069430,90223.00
01/09/2019 16:30,2,0.270,ACTIVE,210.80,336.64,60.022,1547069404,"201051344001203","174011545737251",27.93,-4.00,0,323.72,346.26,7.7,5.5,0.022,1195110.8,1195110.8,8761,0,0,0,L,1122011218,1,122.01,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069431,90224.00
01/09/2019 16:30,2,0.275,ACTIVE,210.35,336.64,60.006,1547069404,"201051344001230","174011545737251",26.86,-4.00,0,323.72,343.85,7.5,5.3,0.013,1189661.5,1189661.5,8746,0,0,0,L,1122011218,1,121.55,119.75,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069431,90225.00
01/09/2019 16:30,2,0.166,ALERT,210.35,301.47,60.043,1547069404,"201051344000646","174011545737251",24.05,-5.00,0,298.47,340.55,4.1,2.0,0.000,1184342.5,1184342.5,8740,0,0,0,L,1122011218,1,121.55,120.20,0002,-7,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069433,90226.00
01/09/2019 16:30,2,0.080,ALERT,212.61,302.07,60.038,1547069404,"201051344000867","174011545737251",31.77,-5.50,0,289.15,313.50,2.6,0.6,0.000,1186384.1,1186384.1,32563,0,0,0,L,1122011218,1,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547069435,90227.00
01/09/2019 16:30,2,0.148,ACTIVE,213.06,302.07,60.033,1547069404,"201051344000633","174011545737251",14.89,-6.00,0,288.55,305.98,2.2,0.2,0.000,1185276.7,1185276.7,32614,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069436,90228.00
01/09/2019 16:30,2,0.211,ALERT,210.35,301.17,60.049,1547069404,"201051344000955","174011545737251",20.18,-5.00,0,289.75,338.74,4.3,2.2,0.000,1203126.9,1203126.9,8740,0,0,0,L,1122011218,1,120.88,120.42,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069438,90229.00
01/09/2019 16:30,2,0.242,ALERT,212.38,317.40,60.012,1547069404,"201051344000648","174011545737251",22.34,-6.50,0,299.67,344.15,5.5,3.4,0.000,1193283.0,1193283.0,32550,0,0,0,L,1122011218,1,120.65,121.78,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069440,90230.00
01/09/2019 16:30,2,0.166,ALERT,212.83,319.21,60.022,1547069404,"201051344000645","174011545737251",25.86,-5.00,0,299.97,342.95,4.4,2.3,0.000,1197556.8,1197556.8,32550,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069442,90231.00
01/09/2019 16:30,2,0.260,ACTIVE,213.51,339.34,59.990,1547069404,"201051344000569","174011545737251",30.04,-5.00,0,327.02,353.77,7.9,5.7,0.018,1214444.0,1214444.0,827,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069442,90232.00
01/09/2019 16:30,2,0.312,ACTIVE,213.96,343.85,60.017,1547069404,"179051228000119","174011545737251",30.71,-2.50,0,327.62,351.37,9.8,7.5,0.018,972.5,972.5,831,0,0,0,L,46974696,1,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547069443,90233.00
01/09/2019 16:45,2,0.209,ALERT,213.29,318.91,60.075,1547070304,"201051344000579","174011545737251",25.11,-5.00,0,299.97,344.76,5.3,3.2,0.000,1214377.3,1214377.3,834,0,0,0,L,1122011218,1,121.55,121.78,0002,-9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070306,90234.00
01/09/2019 16:45,2,0.223,ACTIVE,211.48,337.24,60.017,1547070304,"201051344001025","174011545737251",29.40,-5.00,0,331.83,346.86,6.6,4.5,0.009,1199164.0,1199164.0,8759,0,0,0,L,1122011218,1,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070307,90235.00
01/09/2019 16:45,2,0.295,ACTIVE,211.48,338.44,60.022,1547070304,"201051344001093","174011545737251",26.86,-3.50,0,332.13,343.85,8.1,5.9,0.009,1191203.2,1191203.2,8742,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070308,90236.00
01/09/2019 16:45,2,0.172,ALERT,213.29,303.58,60.028,1547070304,"201051344000458","174011545737251",21.35,-4.00,0,299.97,342.65,3.7,1.7,0.000,1200560.4,1200560.4,837,0,0,0,L,1122011218,1,121.55,122.01,0002,-7,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070310,90237.00
01/09/2019 16:45,2,0.262,ACTIVE,211.48,337.24,60.028,1547070304,"201051344000890","174011545737251",27.21,-3.50,0,331.53,344.15,7.2,5.0,0.009,1195637.2,1195637.2,8734,0,0,0,L,1122011218,1,122.01,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070311,90238.00
01/09/2019 16:45,2,0.068,ALERT,213.06,302.98,60.028,1547070304,"201051344000988","174011545737251",21.89,-6.00,0,297.26,305.98,1.6,0.0,0.000,936775.1,936775.1,840,0,0,0,L,1122011218,1,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1547070313,90239.00
01/09/2019 16:45,2,0.260,ACTIVE,211.93,338.74,60.049,1547070304,"201051344000582","174011545737251",26.68,-5.50,0,332.43,344.15,7.0,4.8,0.004,1175536.4,1175536.4,8702,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070314,90240.00
01/09/2019 16:45,2,0.072,ALERT,213.06,303.58,60.033,1547070304,"201051344000868","174011545737251",32.54,-6.50,0,299.97,314.40,2.4,0.4,0.000,1187586.6,1187586.6,32566,0,0,0,L,1122011218,1,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1547070316,90241.00
01/09/2019 16:45,2,0.205,ALERT,213.74,332.13,60.059,1547070304,"201051344000576","174011545737251",26.12,-5.50,0,299.97,345.06,5.4,3.3,0.000,1200865.0,1200865.0,5020,0,0,0,L,1122011218,1,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070318,90242.00
01/09/2019 16:45,2,0.143,ALERT,213.29,302.98,60.028,1547070304,"201051344001158","174011545737251",21.17,-6.50,0,299.97,340.25,3.1,1.1,0.000,1180852.6,1180852.6,835,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070319,90243.00
01/09/2019 16:45,2,0.240,ACTIVE,211.70,338.74,60.075,1547070304,"201051344000917","174011545737251",25.86,-3.00,0,330.93,343.85,6.3,4.2,0.009,1192262.7,1192262.7,8711,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070320,90244.00
01/09/2019 16:45,2,0.215,ACTIVE,211.48,301.17,60.038,1547070304,"201051344000417","174011545737251",18.87,-5.50,0,298.47,303.58,4.1,2.1,0.000,967902.8,967902.8,8776,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070321,90245.00
01/09/2019 16:45,2,0.225,ALERT,211.93,339.34,60.043,1547070304,"201051344000685","174011545737251",25.17,-3.50,0,298.77,344.45,5.8,3.6,0.004,1196550.9,1196550.9,8742,0,0,0,L,1122011218,1,122.68,120.65,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070323,90246.00
01/09/2019 16:45,2,0.223,ALERT,211.48,338.14,59.985,1547070304,"201051344000651","174011545737251",26.72,-6.00,0,299.37,342.65,6.0,3.9,0.000,1190361.1,1190361.1,8738,0,0,0,L,1122011218,1,122.23,120.42,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070325,90247.00
01/09/2019 16:45,2,0.146,ACTIVE_NO_POWER,212.83,303.88,60.028,1547070304,"201051344000594","174011545737251",11.89,-6.00,0,299.97,306.58,1.8,0.0,0.000,1205317.3,1205317.3,32539,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070326,90248.00
01/09/2019 16:45,2,0.104,ALERT,213.29,303.58,60.006,1547070304,"201051344000469","174011545737251",32.82,-7.00,0,299.37,318.91,3.5,1.5,0.000,1189424.4,1189424.4,837,0,0,0,L,1122011218,1,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1547070328,90249.00
01/09/2019 16:45,2,0.182,ACTIVE,211.70,339.04,60.043,1547070304,"201051344000585","174011545737251",26.60,-4.00,0,311.69,357.08,4.9,2.8,0.000,1205104.7,1205104.7,8780,0,0,0,L,1122011218,1,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070329,90250.00
01/09/2019 16:45,2,0.217,ALERT,213.96,319.21,60.065,1547070304,"201051344000853","174011545737251",20.54,-5.50,0,300.27,374.51,4.5,2.5,0.000,1205119.6,1205119.6,832,0,0,0,L,1122011218,1,122.23,122.23,0002,-6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070330,90251.00
01/09/2019 16:45,2,0.207,ACTIVE,211.93,339.04,60.033,1547070304,"201051344001145","174011545737251",26.72,-5.00,0,333.33,343.55,5.6,3.5,0.009,1204014.8,1204014.8,8723,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070331,90252.00
01/09/2019 16:45,2,0.189,ALERT,211.48,302.07,60.033,1547070304,"201051344000438","174011545737251",21.07,-5.50,0,299.37,341.15,4.1,2.0,0.000,1197992.0,1197992.0,8737,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070333,90253.00
01/09/2019 16:45,2,0.148,ALERT,211.25,302.37,60.043,1547070304,"201051344001135","174011545737251",23.38,-5.00,0,298.77,340.25,3.6,1.5,0.000,1186402.6,1186402.6,8724,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070335,90254.00
01/09/2019 16:45,2,0.174,ALERT,213.06,304.18,59.975,1547070304,"201051344000983","174011545737251",20.59,-5.50,0,299.97,342.35,3.6,1.6,0.000,1204763.3,1204763.3,833,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070337,90255.00
01/09/2019 16:45,2,0.234,ACTIVE,211.70,338.44,60.028,1547070304,"201051344001203","174011545737251",26.42,-5.00,0,332.73,345.06,6.2,4.1,0.009,1195112.2,1195112.2,8762,0,0,0,L,1122011218,1,122.46,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070338,90256.00
