ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 16:45,2,0.246,ACTIVE,211.70,338.14,60.028,1547070304,"201051344001230","174011545737251",24.11,-4.00,0,330.33,342.95,6.0,3.9,0.009,1189662.8,1189662.8,8747,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070339,90257.00
01/09/2019 16:45,2,0.146,ALERT,211.25,301.77,60.006,1547070304,"201051344000646","174011545737251",21.03,-5.50,0,298.47,339.34,3.1,1.1,0.000,1184342.9,1184342.9,8742,0,0,0,L,1122011218,1,122.01,120.65,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070341,90258.00
01/09/2019 16:45,2,0.076,ALERT,213.51,303.28,60.038,1547070304,"201051344000867","174011545737251",30.69,-5.50,0,299.07,306.58,2.4,0.4,0.000,1186384.3,1186384.3,32565,0,0,0,L,1122011218,1,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547070343,90259.00
01/09/2019 16:45,2,0.084,ALERT,213.96,303.58,60.022,1547070304,"201051344000633","174011545737251",31.89,-6.50,0,298.47,316.50,2.8,0.8,0.000,1185276.9,1185276.9,32615,0,0,0,L,1122011218,1,122.23,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547070344,90260.00
01/09/2019 16:45,2,0.176,ACTIVE,211.03,302.07,60.049,1547070304,"201051344000955","174011545737251",17.63,-5.50,0,298.47,304.18,3.1,1.1,0.000,1203127.4,1203127.4,8742,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070345,90261.00
01/09/2019 16:45,2,0.188,ALERT,213.29,303.28,60.022,1547070304,"201051344000648","174011545737251",22.68,-6.50,0,298.77,342.65,4.3,2.3,0.000,1193283.8,1193283.8,32552,0,0,0,L,1122011218,1,121.10,122.23,0002,-9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070347,90262.00
01/09/2019 16:45,2,0.148,ALERT,213.51,303.88,60.033,1547070304,"201051344000645","174011545737251",22.17,-5.50,0,299.37,340.85,3.3,1.3,0.000,1197557.3,1197557.3,32552,0,0,0,L,1122011218,1,122.01,122.23,0002,-8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070349,90263.00
01/09/2019 16:45,2,0.215,ACTIVE,213.51,339.95,60.033,1547070304,"201051344000569","174011545737251",29.00,-5.00,0,333.93,345.66,6.3,4.2,0.009,1214445.3,1214445.3,828,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070350,90264.00
01/09/2019 16:45,2,0.283,ACTIVE,213.74,343.25,60.022,1547070304,"179051228000119","174011545737251",28.88,-2.50,0,315.90,367.00,8.3,6.1,0.009,974.3,974.3,832,0,0,0,L,46974696,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547070351,90265.00
01/09/2019 17:00,2,0.174,ACTIVE,213.29,303.88,60.065,1547071204,"201051344000579","174011545737251",17.16,-5.00,0,301.47,330.33,3.0,1.0,0.000,1214377.7,1214377.7,836,0,0,0,L,1122011218,1,121.55,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071205,90266.00
01/09/2019 17:00,2,0.160,ALERT,211.93,301.17,59.996,1547071204,"201051344001025","174011545737251",23.28,-5.50,0,299.97,352.27,3.8,1.7,0.000,1199164.7,1199164.7,8760,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071207,90267.00
01/09/2019 17:00,2,0.234,ALERT,211.93,301.47,60.038,1547071204,"201051344001093","174011545737251",21.13,-3.50,0,300.27,346.26,5.0,2.9,0.000,1191204.3,1191204.3,8743,0,0,0,L,1122011218,1,122.01,121.10,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071209,90268.00
01/09/2019 17:00,2,0.105,ALERT,213.29,303.28,60.028,1547071204,"201051344000458","174011545737251",31.93,-4.00,0,300.87,305.98,3.4,1.4,0.000,1200560.7,1200560.7,839,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1547071211,90269.00
01/09/2019 17:00,2,0.188,ALERT,211.70,301.77,59.975,1547071204,"201051344000890","174011545737251",22.70,-4.00,0,300.57,342.65,4.3,2.3,0.000,1195638.1,1195638.1,8735,0,0,0,L,1122011218,1,122.23,120.65,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071213,90270.00
01/09/2019 17:00,2,0.068,ALERT,213.06,303.28,60.022,1547071204,"201051344000988","174011545737251",20.73,-6.00,0,298.17,305.08,1.4,0.0,0.000,936775.1,936775.1,842,0,0,0,L,1122011218,1,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071215,90271.00
01/09/2019 17:00,2,0.180,ALERT,212.38,302.37,59.980,1547071204,"201051344000582","174011545737251",22.74,-6.00,0,301.17,359.48,4.2,2.1,0.000,1175537.2,1175537.2,8703,0,0,0,L,1122011218,1,122.01,121.33,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071217,90272.00
01/09/2019 17:00,2,0.074,ALERT,213.29,303.58,60.033,1547071204,"201051344000868","174011545737251",30.42,-6.00,0,301.47,314.70,2.3,0.3,0.000,1187586.7,1187586.7,32568,0,0,0,L,1122011218,1,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071218,90273.00
01/09/2019 17:00,2,0.166,ALERT,213.74,303.58,60.059,1547071204,"201051344000576","174011545737251",17.49,-6.00,0,300.87,339.95,2.9,0.9,0.000,1200865.4,1200865.4,5022,0,0,0,L,1122011218,1,121.78,122.01,0002,-10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071220,90274.00
01/09/2019 17:00,2,0.055,ALERT,213.29,302.68,60.012,1547071204,"201051344001158","174011545737251",31.89,-6.50,0,300.27,315.30,1.8,0.0,0.000,1180852.6,1180852.6,837,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1547071222,90275.00
01/09/2019 17:00,2,0.154,ALERT,211.93,300.87,60.017,1547071204,"201051344000917","174011545737251",21.69,-3.50,0,298.17,348.36,3.4,1.4,0.000,1192263.3,1192263.3,8712,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071224,90276.00
01/09/2019 17:00,2,0.152,ALERT,211.93,300.57,60.038,1547071204,"201051344000417","174011545737251",20.50,-6.00,0,299.07,303.28,3.2,1.1,0.000,967903.1,967903.1,8777,0,0,0,L,1122011218,1,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071226,90277.00
01/09/2019 17:00,2,0.158,ALERT,212.16,301.47,60.001,1547071204,"201051344000685","174011545737251",19.62,-5.00,0,299.67,341.15,3.1,1.1,0.000,1196551.5,1196551.5,8744,0,0,0,L,1122011218,1,122.68,120.88,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071228,90278.00
01/09/2019 17:00,2,0.178,ALERT,211.93,300.57,60.028,1547071204,"201051344000651","174011545737251",17.87,-6.50,0,299.07,339.95,3.2,1.2,0.000,1190361.6,1190361.6,8740,0,0,0,L,1122011218,1,122.23,120.88,0002,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071229,90279.00
01/09/2019 17:00,2,0.094,ALERT,212.83,303.88,60.022,1547071204,"201051344000594","174011545737251",31.45,-6.00,0,300.57,318.91,3.0,1.0,0.000,1205317.6,1205317.6,32540,0,0,0,L,1122011218,1,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071231,90280.00
01/09/2019 17:00,2,0.104,ALERT,213.29,303.28,60.043,1547071204,"201051344000469","174011545737251",30.71,-7.00,0,299.67,315.30,3.3,1.2,0.000,1189424.7,1189424.7,839,0,0,0,L,1122011218,1,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071233,90281.00
01/09/2019 17:00,2,0.135,ALERT,211.93,301.77,60.043,1547071204,"201051344000585","174011545737251",18.71,-5.00,0,299.37,339.95,2.5,0.5,0.000,1205105.1,1205105.1,8781,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071235,90282.00
01/09/2019 17:00,2,0.143,ACTIVE,213.74,303.28,60.006,1547071204,"201051344000853","174011545737251",18.77,-6.00,0,300.87,323.11,2.7,0.7,0.000,1205119.9,1205119.9,834,0,0,0,L,1122011218,1,122.01,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071236,90283.00
01/09/2019 17:00,2,0.137,ALERT,212.16,301.47,60.028,1547071204,"201051344001145","174011545737251",22.20,-5.50,0,300.27,351.97,3.1,1.1,0.000,1204015.3,1204015.3,8724,0,0,0,L,1122011218,1,122.01,121.10,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071238,90284.00
01/09/2019 17:00,2,0.104,ALERT,211.93,301.17,60.038,1547071204,"201051344000438","174011545737251",31.95,-6.00,0,299.67,313.80,3.4,1.4,0.000,1197992.3,1197992.3,8739,0,0,0,L,1122011218,1,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1547071239,90285.00
01/09/2019 17:00,2,0.061,ALERT,211.48,301.47,60.012,1547071204,"201051344001135","174011545737251",32.28,-5.50,0,299.97,314.70,2.0,0.0,0.000,1186402.7,1186402.7,8726,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1547071241,90286.00
01/09/2019 17:00,2,0.123,ACTIVE_NO_POWER,213.06,303.58,60.075,1547071204,"201051344000983","174011545737251",16.08,-6.00,0,301.17,305.98,2.0,0.0,0.000,1204763.5,1204763.5,835,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071242,90287.00
01/09/2019 17:00,2,0.170,ALERT,211.93,300.87,60.043,1547071204,"201051344001203","174011545737251",20.30,-5.50,0,299.97,342.65,3.5,1.5,0.000,1195112.8,1195112.8,8763,0,0,0,L,1122011218,1,122.46,120.88,0002,-7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071244,90288.00
01/09/2019 17:00,2,0.160,ALERT,211.48,301.47,60.017,1547071204,"201051344001230","174011545737251",20.52,-5.00,0,299.97,340.85,3.4,1.3,0.000,1189663.4,1189663.4,8748,0,0,0,L,1122011218,1,122.01,120.65,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071246,90289.00
01/09/2019 17:00,2,0.049,ALERT,211.48,301.17,60.043,1547071204,"201051344000646","174011545737251",30.73,-6.00,0,298.77,306.88,1.6,0.0,0.000,1184343.0,1184343.0,8744,0,0,0,L,1122011218,1,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1547071248,90290.00
01/09/2019 17:00,2,0.000,ALERT,213.29,302.68,60.038,1547071204,"201051344000867","174011545737251",0.00,-5.50,0,299.97,306.28,0.0,0.0,0.000,1186384.3,1186384.3,32567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1547071250,90291.00
01/09/2019 17:00,2,0.000,ALERT,213.74,302.98,60.043,1547071204,"201051344000633","174011545737251",0.00,-6.50,0,299.07,305.38,0.0,0.0,0.000,1185277.1,1185277.1,32617,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071251,90292.00
01/09/2019 17:00,2,0.102,ALERT,211.25,300.87,60.065,1547071204,"201051344000955","174011545737251",31.55,-6.00,0,299.37,314.10,3.3,1.2,0.000,1203127.7,1203127.7,8743,0,0,0,L,1122011218,1,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547071253,90293.00
01/09/2019 17:00,2,0.098,ALERT,213.29,302.68,60.017,1547071204,"201051344000648","174011545737251",32.16,-7.00,0,300.27,315.90,3.2,1.2,0.000,1193284.1,1193284.1,32554,0,0,0,L,1122011218,1,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1547071255,90294.00
01/09/2019 17:00,2,0.123,ACTIVE_NO_POWER,213.74,303.28,60.049,1547071204,"201051344000645","174011545737251",13.90,-5.50,0,300.87,305.68,1.8,0.0,0.000,1197557.4,1197557.4,32554,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071256,90295.00
01/09/2019 17:00,2,0.162,ALERT,213.29,304.18,60.012,1547071204,"201051344000569","174011545737251",21.01,-5.50,0,301.77,346.26,3.5,1.4,0.000,1214446.0,1214446.0,829,0,0,0,L,1122011218,1,121.10,122.46,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071258,90296.00
01/09/2019 17:00,2,0.236,ALERT,213.51,302.68,60.033,1547071204,"179051228000119","174011545737251",20.24,-3.00,0,299.67,344.76,4.9,2.8,0.000,974.3,974.3,833,0,0,0,L,46974696,1,121.55,122.91,0000,-7,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547071260,90297.00
01/09/2019 17:15,2,0.098,ALERT,213.29,303.58,60.017,1547072104,"201051344000579","174011545737251",29.52,-5.50,0,300.57,305.98,3.0,0.9,0.000,1214378.0,1214378.0,837,0,0,0,L,1122011218,1,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072106,90298.00
01/09/2019 17:15,2,0.078,ALERT,211.25,300.87,60.001,1547072104,"201051344001025","174011545737251",29.76,-6.00,0,298.17,308.09,2.4,0.4,0.000,1199164.9,1199164.9,8762,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072108,90299.00
01/09/2019 17:15,2,0.145,ALERT,211.25,301.47,59.996,1547072104,"201051344001093","174011545737251",28.69,-4.00,0,298.47,303.58,4.2,2.1,0.000,1191204.9,1191204.9,8745,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072110,90300.00
01/09/2019 17:15,2,0.000,ALERT,212.83,302.98,60.012,1547072104,"201051344000458","174011545737251",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,1200560.9,1200560.9,841,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072112,90301.00
01/09/2019 17:15,2,0.117,ALERT,211.25,301.77,60.006,1547072104,"201051344000890","174011545737251",29.88,-5.00,0,299.37,307.78,3.6,1.5,0.000,1195638.5,1195638.5,8737,0,0,0,L,1122011218,1,121.78,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072113,90302.00
01/09/2019 17:15,2,0.000,ALERT,212.83,302.68,60.022,1547072104,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,936775.1,936775.1,844,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1547072116,90303.00
01/09/2019 17:15,2,0.092,ALERT,211.93,302.37,60.043,1547072104,"201051344000582","174011545737251",29.38,-6.00,0,299.37,304.48,2.8,0.7,0.000,1175537.4,1175537.4,8705,0,0,0,L,1122011218,1,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072117,90304.00
01/09/2019 17:15,2,0.000,ALERT,212.83,303.28,60.017,1547072104,"201051344000868","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1187586.7,1187586.7,32570,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1547072119,90305.00
01/09/2019 17:15,2,0.094,ALERT,213.51,303.58,60.001,1547072104,"201051344000576","174011545737251",25.92,-6.50,0,300.57,305.08,2.6,0.6,0.000,1200865.7,1200865.7,5024,0,0,0,L,1122011218,1,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072121,90306.00
01/09/2019 17:15,2,0.000,ALERT,213.29,302.98,59.990,1547072104,"201051344001158","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1180852.6,1180852.6,839,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1547072123,90307.00
01/09/2019 17:15,2,0.064,ALERT,211.70,300.87,60.001,1547072104,"201051344000917","174011545737251",28.94,-4.00,0,297.26,302.98,1.9,0.0,0.000,1192263.3,1192263.3,8714,0,0,0,L,1122011218,1,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072125,90308.00
01/09/2019 17:15,2,0.000,ALERT,211.70,300.87,60.001,1547072104,"201051344000417","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,967903.2,967903.2,8779,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1547072126,90309.00
01/09/2019 17:15,2,0.076,ALERT,211.70,301.17,59.959,1547072104,"201051344000685","174011545737251",27.04,-5.50,0,298.47,306.88,2.3,0.3,0.000,1196551.6,1196551.6,8746,0,0,0,L,1122011218,1,122.46,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072128,90310.00
01/09/2019 17:15,2,0.000,ALERT,211.48,300.57,59.990,1547072104,"201051344000651","174011545737251",0.00,-7.00,0,298.17,307.48,0.0,0.0,0.000,1190361.9,1190361.9,8742,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072130,90311.00
01/09/2019 17:15,2,0.000,ALERT,212.61,303.28,60.022,1547072104,"201051344000594","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32542,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547072132,90312.00
01/09/2019 17:15,2,0.000,ALERT,213.06,302.68,59.990,1547072104,"201051344000469","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1189424.7,1189424.7,841,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1547072134,90313.00
01/09/2019 17:15,2,0.057,ALERT,211.70,301.77,60.001,1547072104,"201051344000585","174011545737251",29.30,-5.50,0,298.17,308.09,1.7,0.0,0.000,1205105.1,1205105.1,8783,0,0,0,L,1122011218,1,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072136,90314.00
01/09/2019 17:15,2,0.066,ALERT,213.51,302.37,59.996,1547072104,"201051344000853","174011545737251",28.71,-6.50,0,299.97,305.08,2.0,0.0,0.000,1205119.9,1205119.9,835,0,0,0,L,1122011218,1,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072137,90315.00
01/09/2019 17:15,2,0.055,ALERT,211.70,301.77,60.043,1547072104,"201051344001145","174011545737251",29.48,-6.00,0,299.07,307.78,1.7,0.0,0.000,1204015.4,1204015.4,8726,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072139,90316.00
01/09/2019 17:15,2,0.000,ALERT,211.70,301.47,60.001,1547072104,"201051344000438","174011545737251",0.00,-6.50,0,299.07,307.78,0.0,0.0,0.000,1197992.5,1197992.5,8741,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1547072141,90317.00
01/09/2019 17:15,2,0.000,ALERT,211.25,301.77,59.985,1547072104,"201051344001135","174011545737251",0.00,-6.00,0,299.07,308.99,0.0,0.0,0.000,1186402.7,1186402.7,8728,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072143,90318.00
01/09/2019 17:15,2,0.000,ALERT,213.06,302.98,60.001,1547072104,"201051344000983","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1204763.5,1204763.5,836,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072145,90319.00
01/09/2019 17:15,2,0.070,ALERT,211.70,301.17,60.001,1547072104,"201051344001203","174011545737251",28.69,-6.00,0,298.77,304.48,2.0,0.1,0.000,1195112.9,1195112.9,8765,0,0,0,L,1122011218,1,122.23,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072147,90320.00
01/09/2019 17:15,2,0.072,ALERT,211.70,302.07,60.006,1547072104,"201051344001230","174011545737251",28.57,-5.50,0,299.07,303.88,2.1,0.1,0.000,1189663.4,1189663.4,8750,0,0,0,L,1122011218,1,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072148,90321.00
01/09/2019 17:15,2,0.000,ALERT,211.48,301.77,60.006,1547072104,"201051344000646","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1184343.0,1184343.0,8746,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1547072150,90322.00
01/09/2019 17:15,2,0.000,ALERT,213.29,302.07,60.001,1547072104,"201051344000867","174011545737251",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,1186384.3,1186384.3,32569,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547072152,90323.00
01/09/2019 17:15,2,0.000,ALERT,213.74,302.68,59.985,1547072104,"201051344000633","174011545737251",0.00,-6.50,0,298.77,305.08,0.0,0.0,0.000,1185277.1,1185277.1,32619,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547072154,90324.00
01/09/2019 17:15,2,0.000,ALERT,211.25,301.77,59.953,1547072104,"201051344000955","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1203127.8,1203127.8,8745,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1547072156,90325.00
01/09/2019 17:15,2,0.000,ALERT,213.06,302.07,60.017,1547072104,"201051344000648","174011545737251",0.00,-7.00,0,299.37,306.28,0.0,0.0,0.000,1193284.3,1193284.3,32556,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072157,90326.00
01/09/2019 17:15,2,0.000,ALERT,213.51,302.98,60.001,1547072104,"201051344000645","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1197557.4,1197557.4,32555,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072159,90327.00
01/09/2019 17:15,2,0.092,ALERT,213.29,303.58,60.001,1547072104,"201051344000569","174011545737251",29.84,-6.00,0,300.57,305.98,2.8,0.8,0.000,1214446.2,1214446.2,831,0,0,0,L,1122011218,1,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072161,90328.00
01/09/2019 17:15,2,0.131,ALERT,213.51,302.37,60.006,1547072104,"179051228000119","174011545737251",28.55,-4.00,0,299.07,307.48,3.8,1.8,0.000,974.8,974.8,835,0,0,0,L,46974696,1,121.55,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547072163,90329.00
01/09/2019 17:30,2,0.000,ALERT,213.06,303.88,60.017,1547073004,"201051344000579","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1214378.0,1214378.0,839,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1547073006,90330.00
01/09/2019 17:30,2,0.000,ALERT,210.57,299.37,60.012,1547073004,"201051344001025","174011545737251",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,1199164.9,1199164.9,8764,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1547073008,90331.00
01/09/2019 17:30,2,0.000,ALERT,210.80,300.57,60.017,1547073004,"201051344001093","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1191204.9,1191204.9,8747,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1547073010,90332.00
01/09/2019 17:30,2,0.000,ALERT,212.83,302.68,60.028,1547073004,"201051344000458","174011545737251",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,1200560.9,1200560.9,843,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073012,90333.00
01/09/2019 17:30,2,0.000,ALERT,210.57,300.87,60.017,1547073004,"201051344000890","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1195638.6,1195638.6,8739,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1547073014,90334.00
01/09/2019 17:30,2,0.000,ALERT,212.61,302.37,60.022,1547073004,"201051344000988","174011545737251",0.00,-6.00,0,297.57,304.78,0.0,0.0,0.000,936775.1,936775.1,846,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073016,90335.00
01/09/2019 17:30,2,0.000,ALERT,211.25,301.47,60.012,1547073004,"201051344000582","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1175537.4,1175537.4,8707,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1547073017,90336.00
01/09/2019 17:30,2,0.000,ALERT,212.61,302.68,60.012,1547073004,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1187586.7,1187586.7,32572,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073019,90337.00
01/09/2019 17:30,2,0.000,ALERT,213.29,302.98,59.990,1547073004,"201051344000576","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5026,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1547073021,90338.00
01/09/2019 17:30,2,0.000,ALERT,213.06,302.37,59.985,1547073004,"201051344001158","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1180852.6,1180852.6,841,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073023,90339.00
01/09/2019 17:30,2,0.000,ALERT,211.03,299.97,60.028,1547073004,"201051344000917","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1192263.3,1192263.3,8716,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1547073025,90340.00
01/09/2019 17:30,2,0.000,ALERT,211.03,300.27,60.059,1547073004,"201051344000417","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,967903.2,967903.2,8781,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073026,90341.00
01/09/2019 17:30,2,0.000,ALERT,211.25,300.57,60.017,1547073004,"201051344000685","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1196551.6,1196551.6,8748,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1547073028,90342.00
01/09/2019 17:30,2,0.000,ALERT,210.80,299.67,59.975,1547073004,"201051344000651","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1190361.9,1190361.9,8744,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073030,90343.00
01/09/2019 17:30,2,0.000,ALERT,212.83,303.28,60.017,1547073004,"201051344000594","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32544,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073032,90344.00
01/09/2019 17:30,2,0.000,ALERT,213.29,302.98,60.022,1547073004,"201051344000469","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1189424.7,1189424.7,843,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073034,90345.00
01/09/2019 17:30,2,0.000,ALERT,211.03,300.87,60.006,1547073004,"201051344000585","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1205105.1,1205105.1,8785,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1547073036,90346.00
01/09/2019 17:30,2,0.000,ALERT,213.74,302.68,60.028,1547073004,"201051344000853","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1205119.9,1205119.9,837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1547073038,90347.00
01/09/2019 17:30,2,0.000,ALERT,211.25,301.17,60.028,1547073004,"201051344001145","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1204015.4,1204015.4,8728,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1547073040,90348.00
01/09/2019 17:30,2,0.000,ALERT,211.03,300.57,60.012,1547073004,"201051344000438","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1197992.5,1197992.5,8743,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073042,90349.00
01/09/2019 17:30,2,0.000,ALERT,210.57,300.57,59.996,1547073004,"201051344001135","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1186402.7,1186402.7,8730,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073043,90350.00
01/09/2019 17:30,2,0.000,ALERT,213.06,302.68,60.028,1547073004,"201051344000983","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1204763.5,1204763.5,838,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073045,90351.00
01/09/2019 17:30,2,0.000,ALERT,211.03,300.27,60.012,1547073004,"201051344001203","174011545737251",0.00,-6.50,0,298.77,305.08,0.0,0.0,0.000,1195112.9,1195112.9,8767,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1547073047,90352.00
01/09/2019 17:30,2,0.000,ALERT,210.80,300.87,60.043,1547073004,"201051344001230","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1189663.4,1189663.4,8752,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1547073049,90353.00
01/09/2019 17:30,2,0.000,ALERT,210.57,300.57,60.022,1547073004,"201051344000646","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1184343.0,1184343.0,8748,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073051,90354.00
01/09/2019 17:30,2,0.000,ALERT,213.29,301.77,60.022,1547073004,"201051344000867","174011545737251",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32571,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073052,90355.00
01/09/2019 17:30,2,0.000,ALERT,213.51,302.07,60.022,1547073004,"201051344000633","174011545737251",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32621,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073054,90356.00
01/09/2019 17:30,2,0.000,ALERT,210.57,300.87,60.033,1547073004,"201051344000955","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1203127.8,1203127.8,8747,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073056,90357.00
01/09/2019 17:30,2,0.000,ALERT,213.06,302.07,60.017,1547073004,"201051344000648","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32558,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073058,90358.00
01/09/2019 17:30,2,0.000,ALERT,213.51,302.37,60.022,1547073004,"201051344000645","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073060,90359.00
01/09/2019 17:30,2,0.000,ALERT,213.06,303.28,60.022,1547073004,"201051344000569","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1214446.2,1214446.2,833,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1547073061,90360.00
01/09/2019 17:30,2,0.000,ALERT,213.29,302.07,60.012,1547073004,"179051228000119","174011545737251",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,974.8,974.8,837,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547073063,90361.00
01/09/2019 17:45,2,0.000,ALERT,211.93,300.87,60.001,1547073904,"201051344000579","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1214378.0,1214378.0,841,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073906,90362.00
01/09/2019 17:45,2,0.000,ALERT,209.90,298.47,60.006,1547073904,"201051344001025","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,1199164.9,1199164.9,8766,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073908,90363.00
01/09/2019 17:45,2,0.000,ALERT,209.90,299.07,60.001,1547073904,"201051344001093","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1191204.9,1191204.9,8749,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073910,90364.00
01/09/2019 17:45,2,0.000,ALERT,211.93,300.27,59.996,1547073904,"201051344000458","174011545737251",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,1200560.9,1200560.9,845,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073912,90365.00
01/09/2019 17:45,2,0.000,ALERT,209.90,299.37,60.001,1547073904,"201051344000890","174011545737251",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,1195638.6,1195638.6,8741,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073914,90366.00
01/09/2019 17:45,2,0.000,ALERT,211.48,299.97,59.996,1547073904,"201051344000988","174011545737251",0.00,-6.50,0,296.06,303.58,0.0,0.0,0.000,936775.1,936775.1,848,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073915,90367.00
01/09/2019 17:45,2,0.000,ALERT,210.35,299.97,59.996,1547073904,"201051344000582","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1175537.4,1175537.4,8709,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073917,90368.00
01/09/2019 17:45,2,0.000,ALERT,211.93,300.57,59.969,1547073904,"201051344000868","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1187586.7,1187586.7,32574,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073919,90369.00
01/09/2019 17:45,2,0.000,ALERT,212.38,301.17,59.964,1547073904,"201051344000576","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1200865.7,1200865.7,5028,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073921,90370.00
01/09/2019 17:45,2,0.000,ALERT,212.16,300.87,59.980,1547073904,"201051344001158","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1180852.6,1180852.6,843,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073923,90371.00
01/09/2019 17:45,2,0.000,ALERT,210.12,298.47,59.996,1547073904,"201051344000917","174011545737251",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,1192263.3,1192263.3,8718,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073925,90372.00
01/09/2019 17:45,2,0.000,ALERT,210.12,298.47,59.996,1547073904,"201051344000417","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,967903.2,967903.2,8783,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073926,90373.00
01/09/2019 17:45,2,0.000,ALERT,210.35,299.07,59.985,1547073904,"201051344000685","174011545737251",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,1196551.6,1196551.6,8750,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073928,90374.00
01/09/2019 17:45,2,0.000,ALERT,210.12,298.47,59.990,1547073904,"201051344000651","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1190361.9,1190361.9,8746,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073930,90375.00
01/09/2019 17:45,2,0.000,ALERT,211.48,302.07,59.990,1547073904,"201051344000594","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,1205317.6,1205317.6,32546,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073932,90376.00
01/09/2019 17:45,2,0.000,ALERT,212.16,301.77,59.990,1547073904,"201051344000469","174011545737251",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,1189424.7,1189424.7,845,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073934,90377.00
01/09/2019 17:45,2,0.000,ALERT,210.12,299.37,60.017,1547073904,"201051344000585","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1205105.1,1205105.1,8787,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073936,90378.00
01/09/2019 17:45,2,0.000,ALERT,212.38,301.47,59.980,1547073904,"201051344000853","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1205119.9,1205119.9,839,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073938,90379.00
01/09/2019 17:45,2,0.000,ALERT,210.35,299.67,59.996,1547073904,"201051344001145","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1204015.4,1204015.4,8730,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073939,90380.00
01/09/2019 17:45,2,0.000,ALERT,210.12,299.37,59.985,1547073904,"201051344000438","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1197992.5,1197992.5,8745,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073941,90381.00
01/09/2019 17:45,2,0.000,ALERT,209.67,299.37,59.985,1547073904,"201051344001135","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1186402.7,1186402.7,8732,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073943,90382.00
01/09/2019 17:45,2,0.000,ALERT,212.16,301.77,59.990,1547073904,"201051344000983","174011545737251",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,1204763.5,1204763.5,840,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073945,90383.00
01/09/2019 17:45,2,0.000,ALERT,210.12,299.07,59.996,1547073904,"201051344001203","174011545737251",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,1195112.9,1195112.9,8769,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073947,90384.00
01/09/2019 17:45,2,0.000,ALERT,209.90,299.67,59.996,1547073904,"201051344001230","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1189663.4,1189663.4,8754,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073948,90385.00
01/09/2019 17:45,2,0.000,ALERT,209.90,299.37,59.996,1547073904,"201051344000646","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1184343.0,1184343.0,8750,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073950,90386.00
01/09/2019 17:45,2,0.000,ALERT,212.38,300.87,59.990,1547073904,"201051344000867","174011545737251",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,1186384.3,1186384.3,32573,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073952,90387.00
01/09/2019 17:45,2,0.000,ALERT,212.83,301.47,59.985,1547073904,"201051344000633","174011545737251",0.00,-7.00,0,296.96,303.58,0.0,0.0,0.000,1185277.1,1185277.1,32623,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073954,90388.00
01/09/2019 17:45,2,0.000,ALERT,209.67,299.67,59.990,1547073904,"201051344000955","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1203127.8,1203127.8,8749,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547073956,90389.00
01/09/2019 17:45,2,0.000,ALERT,212.16,300.87,59.996,1547073904,"201051344000648","174011545737251",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,1193284.3,1193284.3,32560,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073958,90390.00
01/09/2019 17:45,2,0.000,ALERT,212.61,301.47,59.996,1547073904,"201051344000645","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1197557.4,1197557.4,32559,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073959,90391.00
01/09/2019 17:45,2,0.000,ALERT,212.16,302.07,59.996,1547073904,"201051344000569","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1214446.2,1214446.2,835,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547073961,90392.00
01/09/2019 17:45,2,0.000,ALERT,212.61,300.87,59.996,1547073904,"179051228000119","174011545737251",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,974.8,974.8,839,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547073963,90393.00
01/09/2019 18:00,2,0.000,ALERT,212.61,302.98,60.022,1547074805,"201051344000579","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1214378.0,1214378.0,843,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074807,90394.00
01/09/2019 18:00,2,0.000,ALERT,210.35,299.37,59.985,1547074805,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1199164.9,1199164.9,8768,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074808,90395.00
01/09/2019 18:00,2,0.000,ALERT,210.57,299.97,60.017,1547074805,"201051344001093","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1191204.9,1191204.9,8751,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074810,90396.00
01/09/2019 18:00,2,0.000,ALERT,212.38,302.68,60.017,1547074805,"201051344000458","174011545737251",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,1200560.9,1200560.9,847,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074812,90397.00
01/09/2019 18:00,2,0.000,ALERT,210.57,300.27,60.017,1547074805,"201051344000890","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1195638.6,1195638.6,8743,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074814,90398.00
01/09/2019 18:00,2,0.000,ALERT,212.38,302.68,60.017,1547074805,"201051344000988","174011545737251",0.00,-6.50,0,295.76,303.58,0.0,0.0,0.000,936775.1,936775.1,850,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074816,90399.00
01/09/2019 18:00,2,0.000,ALERT,211.03,301.17,60.022,1547074805,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1175537.4,1175537.4,8711,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074818,90400.00
