ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 18:00,2,0.000,ALERT,212.38,303.58,60.070,1547074805,"201051344000868","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1187586.7,1187586.7,32576,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074819,90401.00
01/09/2019 18:00,2,0.000,ALERT,213.06,303.28,60.001,1547074805,"201051344000576","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1200865.7,1200865.7,5030,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547074821,90402.00
01/09/2019 18:00,2,0.000,ALERT,212.61,302.37,60.028,1547074805,"201051344001158","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1180852.6,1180852.6,845,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074823,90403.00
01/09/2019 18:00,2,0.000,ALERT,210.57,299.37,60.038,1547074805,"201051344000917","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1192263.3,1192263.3,8720,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074825,90404.00
01/09/2019 18:00,2,0.000,ALERT,210.80,299.67,60.033,1547074805,"201051344000417","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,967903.2,967903.2,8785,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074827,90405.00
01/09/2019 18:00,2,0.000,ALERT,210.80,300.27,60.070,1547074805,"201051344000685","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1196551.6,1196551.6,8752,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547074828,90406.00
01/09/2019 18:00,2,0.000,ALERT,210.57,299.37,60.028,1547074805,"201051344000651","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1190361.9,1190361.9,8748,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074830,90407.00
01/09/2019 18:00,2,0.000,ALERT,212.16,302.98,60.028,1547074805,"201051344000594","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1205317.6,1205317.6,32548,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074832,90408.00
01/09/2019 18:00,2,0.000,ALERT,212.61,302.68,59.980,1547074805,"201051344000469","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1189424.7,1189424.7,847,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074834,90409.00
01/09/2019 18:00,2,0.000,ALERT,210.57,300.27,59.990,1547074805,"201051344000585","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1205105.1,1205105.1,8789,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074836,90410.00
01/09/2019 18:00,2,0.000,ALERT,213.29,302.98,60.028,1547074805,"201051344000853","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1205119.9,1205119.9,841,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547074838,90411.00
01/09/2019 18:00,2,0.000,ALERT,210.80,300.27,60.017,1547074805,"201051344001145","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1204015.4,1204015.4,8732,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074840,90412.00
01/09/2019 18:00,2,0.000,ALERT,210.35,299.97,60.028,1547074805,"201051344000438","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1197992.5,1197992.5,8747,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074841,90413.00
01/09/2019 18:00,2,0.000,ALERT,210.12,299.97,60.022,1547074805,"201051344001135","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1186402.7,1186402.7,8734,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074843,90414.00
01/09/2019 18:00,2,0.000,ALERT,212.61,302.37,60.017,1547074805,"201051344000983","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1204763.5,1204763.5,842,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074845,90415.00
01/09/2019 18:00,2,0.000,ALERT,210.57,299.97,60.028,1547074805,"201051344001203","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1195112.9,1195112.9,8771,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074847,90416.00
01/09/2019 18:00,2,0.000,ALERT,210.35,300.27,60.022,1547074805,"201051344001230","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1189663.4,1189663.4,8756,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547074849,90417.00
01/09/2019 18:00,2,0.000,ALERT,210.35,300.27,60.065,1547074805,"201051344000646","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1184343.0,1184343.0,8752,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074850,90418.00
01/09/2019 18:00,2,0.000,ALERT,212.83,301.77,60.028,1547074805,"201051344000867","174011545737251",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,1186384.3,1186384.3,32575,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074852,90419.00
01/09/2019 18:00,2,0.000,ALERT,213.06,302.37,60.006,1547074805,"201051344000633","174011545737251",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,1185277.1,1185277.1,32625,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074854,90420.00
01/09/2019 18:00,2,0.000,ALERT,210.12,300.27,60.022,1547074805,"201051344000955","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1203127.8,1203127.8,8751,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074856,90421.00
01/09/2019 18:00,2,0.000,ALERT,212.83,302.07,60.028,1547074805,"201051344000648","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1193284.3,1193284.3,32562,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074858,90422.00
01/09/2019 18:00,2,0.000,ALERT,213.29,302.68,60.022,1547074805,"201051344000645","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1197557.4,1197557.4,32561,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547074859,90423.00
01/09/2019 18:00,2,0.000,ALERT,212.61,303.28,60.022,1547074805,"201051344000569","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1214446.2,1214446.2,837,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547074861,90424.00
01/09/2019 18:00,2,0.000,ALERT,212.83,302.37,60.033,1547074805,"179051228000119","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,974.8,974.8,841,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547074863,90425.00
01/09/2019 18:15,2,0.000,ALERT,212.61,303.58,59.959,1547075705,"201051344000579","174011545737251",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,1214378.0,1214378.0,845,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075707,90426.00
01/09/2019 18:15,2,0.000,ALERT,210.35,299.37,59.996,1547075705,"201051344001025","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1199164.9,1199164.9,8770,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075708,90427.00
01/09/2019 18:15,2,0.000,ALERT,210.57,299.97,59.990,1547075705,"201051344001093","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1191204.9,1191204.9,8753,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075710,90428.00
01/09/2019 18:15,2,0.000,ALERT,212.38,303.28,59.990,1547075705,"201051344000458","174011545737251",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,1200560.9,1200560.9,849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075712,90429.00
01/09/2019 18:15,2,0.000,ALERT,210.35,300.57,59.990,1547075705,"201051344000890","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1195638.6,1195638.6,8745,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075714,90430.00
01/09/2019 18:15,2,0.000,ALERT,212.38,302.68,59.990,1547075705,"201051344000988","174011545737251",0.00,-6.50,0,297.87,305.98,0.0,0.0,0.000,936775.1,936775.1,852,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075716,90431.00
01/09/2019 18:15,2,0.000,ALERT,211.03,301.17,60.001,1547075705,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1175537.4,1175537.4,8713,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075718,90432.00
01/09/2019 18:15,2,0.000,ALERT,212.61,303.58,59.990,1547075705,"201051344000868","174011545737251",0.00,-6.50,0,301.17,307.18,0.0,0.0,0.000,1187586.7,1187586.7,32578,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075719,90433.00
01/09/2019 18:15,2,0.000,ALERT,213.06,303.28,59.959,1547075705,"201051344000576","174011545737251",0.00,-6.50,0,300.57,306.88,0.0,0.0,0.000,1200865.7,1200865.7,5032,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075721,90434.00
01/09/2019 18:15,2,0.000,ALERT,212.83,302.68,59.990,1547075705,"201051344001158","174011545737251",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,1180852.6,1180852.6,847,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075723,90435.00
01/09/2019 18:15,2,0.000,ALERT,210.57,299.67,59.980,1547075705,"201051344000917","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1192263.3,1192263.3,8722,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075725,90436.00
01/09/2019 18:15,2,0.000,ALERT,210.80,299.67,59.959,1547075705,"201051344000417","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,967903.2,967903.2,8787,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075727,90437.00
01/09/2019 18:15,2,0.000,ALERT,210.80,300.27,59.996,1547075705,"201051344000685","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1196551.6,1196551.6,8754,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075728,90438.00
01/09/2019 18:15,2,0.000,ALERT,210.57,299.37,59.996,1547075705,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1190361.9,1190361.9,8750,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075730,90439.00
01/09/2019 18:15,2,0.000,ALERT,212.16,302.98,59.996,1547075705,"201051344000594","174011545737251",0.00,-7.00,0,300.27,307.18,0.0,0.0,0.000,1205317.6,1205317.6,32550,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075732,90440.00
01/09/2019 18:15,2,0.000,ALERT,212.61,302.37,60.038,1547075705,"201051344000469","174011545737251",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,1189424.7,1189424.7,849,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075734,90441.00
01/09/2019 18:15,2,0.000,ALERT,210.57,300.27,60.006,1547075705,"201051344000585","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1205105.1,1205105.1,8791,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075736,90442.00
01/09/2019 18:15,2,0.000,ALERT,213.29,302.37,59.996,1547075705,"201051344000853","174011545737251",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,1205119.9,1205119.9,843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075738,90443.00
01/09/2019 18:15,2,0.000,ALERT,210.80,300.57,59.990,1547075705,"201051344001145","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1204015.4,1204015.4,8734,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075739,90444.00
01/09/2019 18:15,2,0.000,ALERT,210.57,300.27,60.043,1547075705,"201051344000438","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1197992.5,1197992.5,8749,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075741,90445.00
01/09/2019 18:15,2,0.000,ALERT,210.35,300.27,59.980,1547075705,"201051344001135","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1186402.7,1186402.7,8736,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075743,90446.00
01/09/2019 18:15,2,0.000,ALERT,212.61,302.68,59.996,1547075705,"201051344000983","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1204763.5,1204763.5,844,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075745,90447.00
01/09/2019 18:15,2,0.000,ALERT,210.80,299.97,59.964,1547075705,"201051344001203","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1195112.9,1195112.9,8773,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075747,90448.00
01/09/2019 18:15,2,0.000,ALERT,210.57,300.57,59.996,1547075705,"201051344001230","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1189663.4,1189663.4,8758,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075749,90449.00
01/09/2019 18:15,2,0.000,ALERT,210.35,300.27,59.980,1547075705,"201051344000646","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1184343.0,1184343.0,8754,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075750,90450.00
01/09/2019 18:15,2,0.000,ALERT,212.83,302.07,60.001,1547075705,"201051344000867","174011545737251",0.00,-5.50,0,299.67,306.28,0.0,0.0,0.000,1186384.3,1186384.3,32577,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075752,90451.00
01/09/2019 18:15,2,0.000,ALERT,213.29,302.68,59.975,1547075705,"201051344000633","174011545737251",0.00,-7.00,0,298.77,306.58,0.0,0.0,0.000,1185277.1,1185277.1,32627,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075754,90452.00
01/09/2019 18:15,2,0.000,ALERT,210.12,300.27,59.996,1547075705,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1203127.8,1203127.8,8753,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075756,90453.00
01/09/2019 18:15,2,0.000,ALERT,212.61,301.77,60.001,1547075705,"201051344000648","174011545737251",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,1193284.3,1193284.3,32564,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075758,90454.00
01/09/2019 18:15,2,0.000,ALERT,213.06,302.37,59.964,1547075705,"201051344000645","174011545737251",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,1197557.4,1197557.4,32563,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547075759,90455.00
01/09/2019 18:15,2,0.000,ALERT,212.61,302.98,60.022,1547075705,"201051344000569","174011545737251",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,1214446.2,1214446.2,839,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547075761,90456.00
01/09/2019 18:15,2,0.000,ALERT,212.83,302.07,60.001,1547075705,"179051228000119","174011545737251",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,974.8,974.8,843,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547075763,90457.00
01/09/2019 18:30,2,0.000,ALERT,212.38,302.07,59.996,1547076603,"201051344000579","174011545737251",0.00,-6.50,0,301.17,315.00,0.0,0.0,0.000,1214378.0,1214378.0,847,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076606,90458.00
01/09/2019 18:30,2,0.000,ALERT,210.12,299.07,60.022,1547076603,"201051344001025","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1199164.9,1199164.9,8772,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076607,90459.00
01/09/2019 18:30,2,0.000,ALERT,210.35,299.97,60.006,1547076603,"201051344001093","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1191204.9,1191204.9,8755,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076609,90460.00
01/09/2019 18:30,2,0.000,ALERT,212.38,301.77,59.975,1547076603,"201051344000458","174011545737251",0.00,-5.00,0,300.57,314.70,0.0,0.0,0.000,1200560.9,1200560.9,851,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076611,90461.00
01/09/2019 18:30,2,0.000,ALERT,210.57,300.57,60.006,1547076603,"201051344000890","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1195638.6,1195638.6,8747,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076613,90462.00
01/09/2019 18:30,2,0.000,ALERT,212.16,301.77,60.038,1547076603,"201051344000988","174011545737251",0.00,-6.50,0,297.87,314.10,0.0,0.0,0.000,936775.1,936775.1,854,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076615,90463.00
01/09/2019 18:30,2,0.000,ALERT,211.03,300.87,60.012,1547076603,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1175537.4,1175537.4,8715,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076616,90464.00
01/09/2019 18:30,2,0.000,ALERT,212.38,302.98,60.017,1547076603,"201051344000868","174011545737251",0.00,-6.50,0,301.17,316.20,0.0,0.0,0.000,1187586.7,1187586.7,32580,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076618,90465.00
01/09/2019 18:30,2,0.000,ALERT,212.83,302.98,60.028,1547076603,"201051344000576","174011545737251",0.00,-7.00,0,300.57,315.30,0.0,0.0,0.000,1200865.7,1200865.7,5034,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076620,90466.00
01/09/2019 18:30,2,0.000,ALERT,212.61,302.98,59.996,1547076603,"201051344001158","174011545737251",0.00,-8.00,0,300.27,314.40,0.0,0.0,0.000,1180852.6,1180852.6,849,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076622,90467.00
01/09/2019 18:30,2,0.000,ALERT,210.80,299.67,60.017,1547076603,"201051344000917","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1192263.3,1192263.3,8724,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076624,90468.00
01/09/2019 18:30,2,0.000,ALERT,210.57,299.37,60.033,1547076603,"201051344000417","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,967903.2,967903.2,8789,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076625,90469.00
01/09/2019 18:30,2,0.000,ALERT,210.80,299.97,60.006,1547076603,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1196551.6,1196551.6,8756,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076627,90470.00
01/09/2019 18:30,2,0.000,ALERT,210.57,299.37,60.017,1547076603,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1190361.9,1190361.9,8752,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076629,90471.00
01/09/2019 18:30,2,0.000,ALERT,212.16,303.28,60.028,1547076603,"201051344000594","174011545737251",0.00,-7.00,0,300.27,316.50,0.0,0.0,0.000,1205317.6,1205317.6,32552,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076631,90472.00
01/09/2019 18:30,2,0.000,ALERT,212.61,302.68,60.028,1547076603,"201051344000469","174011545737251",0.00,-8.00,0,299.67,314.40,0.0,0.0,0.000,1189424.7,1189424.7,851,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076633,90473.00
01/09/2019 18:30,2,0.000,ALERT,210.80,300.27,60.012,1547076603,"201051344000585","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1205105.1,1205105.1,8793,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076635,90474.00
01/09/2019 18:30,2,0.000,ALERT,213.06,302.37,60.022,1547076603,"201051344000853","174011545737251",0.00,-6.50,0,300.57,314.40,0.0,0.0,0.000,1205119.9,1205119.9,845,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076637,90475.00
01/09/2019 18:30,2,0.000,ALERT,210.80,300.27,60.017,1547076603,"201051344001145","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1204015.4,1204015.4,8736,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076638,90476.00
01/09/2019 18:30,2,0.000,ALERT,210.80,299.67,60.028,1547076603,"201051344000438","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1197992.5,1197992.5,8751,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076640,90477.00
01/09/2019 18:30,2,0.000,ALERT,210.35,299.97,60.012,1547076603,"201051344001135","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1186402.7,1186402.7,8738,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076642,90478.00
01/09/2019 18:30,2,0.000,ALERT,212.61,302.98,60.012,1547076603,"201051344000983","174011545737251",0.00,-6.50,0,300.57,314.40,0.0,0.0,0.000,1204763.5,1204763.5,846,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076644,90479.00
01/09/2019 18:30,2,0.000,ALERT,210.80,299.67,60.017,1547076603,"201051344001203","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,1195112.9,1195112.9,8775,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076646,90480.00
01/09/2019 18:30,2,0.000,ALERT,210.57,300.27,60.012,1547076603,"201051344001230","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1189663.4,1189663.4,8760,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076648,90481.00
01/09/2019 18:30,2,0.000,ALERT,210.35,299.67,60.017,1547076603,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1184343.0,1184343.0,8756,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076649,90482.00
01/09/2019 18:30,2,0.000,ALERT,212.83,302.07,60.022,1547076603,"201051344000867","174011545737251",0.00,-5.50,0,299.67,315.30,0.0,0.0,0.000,1186384.3,1186384.3,32579,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076651,90483.00
01/09/2019 18:30,2,0.000,ALERT,213.29,302.68,60.017,1547076603,"201051344000633","174011545737251",0.00,-7.00,0,299.07,315.60,0.0,0.0,0.000,1185277.1,1185277.1,32629,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076653,90484.00
01/09/2019 18:30,2,0.000,ALERT,210.12,299.67,60.059,1547076603,"201051344000955","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1203127.8,1203127.8,8755,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076655,90485.00
01/09/2019 18:30,2,0.000,ALERT,212.83,302.37,60.022,1547076603,"201051344000648","174011545737251",0.00,-8.00,0,299.97,314.40,0.0,0.0,0.000,1193284.3,1193284.3,32566,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076657,90486.00
01/09/2019 18:30,2,0.000,ALERT,212.83,302.37,60.017,1547076603,"201051344000645","174011545737251",0.00,-6.00,0,300.57,314.70,0.0,0.0,0.000,1197557.4,1197557.4,32565,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547076658,90487.00
01/09/2019 18:30,2,0.000,ALERT,212.61,303.28,60.049,1547076603,"201051344000569","174011545737251",0.00,-6.50,0,301.17,315.00,0.0,0.0,0.000,1214446.2,1214446.2,841,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547076660,90488.00
01/09/2019 18:30,2,0.000,ALERT,212.83,302.37,60.038,1547076603,"179051228000119","174011545737251",0.00,-5.00,0,299.07,314.40,0.0,0.0,0.000,974.8,974.8,846,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547076663,90489.00
01/09/2019 18:45,2,0.000,ALERT,212.61,302.37,60.038,1547077504,"201051344000579","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1214378.0,1214378.0,849,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077506,90490.00
01/09/2019 18:45,2,0.000,ALERT,210.35,299.37,60.038,1547077504,"201051344001025","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1199164.9,1199164.9,8774,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077508,90491.00
01/09/2019 18:45,2,0.000,ALERT,210.57,299.97,60.022,1547077504,"201051344001093","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1191204.9,1191204.9,8757,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077510,90492.00
01/09/2019 18:45,2,0.000,ALERT,212.38,301.47,59.985,1547077504,"201051344000458","174011545737251",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,1200560.9,1200560.9,853,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077511,90493.00
01/09/2019 18:45,2,0.000,ALERT,210.57,300.57,60.028,1547077504,"201051344000890","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1195638.6,1195638.6,8749,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077513,90494.00
01/09/2019 18:45,2,0.000,ALERT,212.38,301.17,60.022,1547077504,"201051344000988","174011545737251",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,936775.1,936775.1,856,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077515,90495.00
01/09/2019 18:45,2,0.000,ALERT,211.03,301.17,60.022,1547077504,"201051344000582","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1175537.4,1175537.4,8717,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077517,90496.00
01/09/2019 18:45,2,0.000,ALERT,212.61,302.37,60.017,1547077504,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1187586.7,1187586.7,32582,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077519,90497.00
01/09/2019 18:45,2,0.000,ALERT,213.06,302.37,60.001,1547077504,"201051344000576","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1200865.7,1200865.7,5036,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077521,90498.00
01/09/2019 18:45,2,0.000,ALERT,212.83,301.47,60.017,1547077504,"201051344001158","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1180852.6,1180852.6,851,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077522,90499.00
01/09/2019 18:45,2,0.000,ALERT,210.80,299.67,60.022,1547077504,"201051344000917","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1192263.3,1192263.3,8726,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077524,90500.00
01/09/2019 18:45,2,0.000,ALERT,210.80,299.67,59.969,1547077504,"201051344000417","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,967903.2,967903.2,8791,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077526,90501.00
01/09/2019 18:45,2,0.000,ALERT,211.03,299.97,60.017,1547077504,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1196551.6,1196551.6,8758,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077528,90502.00
01/09/2019 18:45,2,0.000,ALERT,210.80,299.37,60.012,1547077504,"201051344000651","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1190361.9,1190361.9,8754,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077530,90503.00
01/09/2019 18:45,2,0.000,ALERT,212.38,302.37,60.012,1547077504,"201051344000594","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1205317.6,1205317.6,32554,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077531,90504.00
01/09/2019 18:45,2,0.000,ALERT,212.61,301.77,60.017,1547077504,"201051344000469","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1189424.7,1189424.7,853,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077533,90505.00
01/09/2019 18:45,2,0.000,ALERT,210.80,300.27,60.022,1547077504,"201051344000585","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1205105.1,1205105.1,8795,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077535,90506.00
01/09/2019 18:45,2,0.000,ALERT,213.06,301.47,60.012,1547077504,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1205119.9,1205119.9,847,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077537,90507.00
01/09/2019 18:45,2,0.000,ALERT,210.80,300.27,60.054,1547077504,"201051344001145","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1204015.4,1204015.4,8738,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077539,90508.00
01/09/2019 18:45,2,0.000,ALERT,210.80,299.97,60.012,1547077504,"201051344000438","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1197992.5,1197992.5,8753,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077541,90509.00
01/09/2019 18:45,2,0.000,ALERT,210.35,300.27,60.012,1547077504,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1186402.7,1186402.7,8740,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077542,90510.00
01/09/2019 18:45,2,0.000,ALERT,212.38,301.77,59.975,1547077504,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1204763.5,1204763.5,848,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547077544,90511.00
01/09/2019 18:45,2,0.000,ALERT,210.57,299.67,60.012,1547077504,"201051344001203","174011545737251",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,1195112.9,1195112.9,8777,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077546,90512.00
01/09/2019 18:45,2,0.000,ALERT,210.57,300.27,59.985,1547077504,"201051344001230","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1189663.4,1189663.4,8762,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077548,90513.00
01/09/2019 18:45,2,0.000,ALERT,209.90,299.37,60.012,1547077504,"201051344000646","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1184343.0,1184343.0,8758,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077550,90514.00
01/09/2019 18:45,2,0.000,ALERT,212.16,299.97,60.001,1547077504,"201051344000867","174011545737251",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,1186384.3,1186384.3,32581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077551,90515.00
01/09/2019 18:45,2,0.000,ALERT,212.83,300.87,59.985,1547077504,"201051344000633","174011545737251",0.00,-7.00,0,298.17,304.48,0.0,0.0,0.000,1185277.1,1185277.1,32631,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077554,90516.00
01/09/2019 18:45,2,0.000,ALERT,210.35,299.97,60.006,1547077504,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1203127.8,1203127.8,8757,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077556,90517.00
01/09/2019 18:45,2,0.000,ALERT,212.61,300.57,59.996,1547077504,"201051344000648","174011545737251",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,1193284.3,1193284.3,32568,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077557,90518.00
01/09/2019 18:45,2,0.000,ALERT,212.83,301.47,60.012,1547077504,"201051344000645","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,1197557.4,1197557.4,32567,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077559,90519.00
01/09/2019 18:45,2,0.000,ALERT,212.38,302.07,60.017,1547077504,"201051344000569","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1214446.2,1214446.2,843,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547077561,90520.00
01/09/2019 18:45,2,0.000,ALERT,212.83,300.87,60.006,1547077504,"179051228000119","174011545737251",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,974.8,974.8,848,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547077563,90521.00
01/09/2019 19:00,2,0.000,ALERT,212.61,302.37,60.033,1547078404,"201051344000579","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,1214378.0,1214378.0,851,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078407,90522.00
01/09/2019 19:00,2,0.000,ALERT,210.57,299.67,60.028,1547078404,"201051344001025","174011545737251",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,1199164.9,1199164.9,8776,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078409,90523.00
01/09/2019 19:00,2,0.000,ALERT,210.80,300.57,60.028,1547078404,"201051344001093","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1191204.9,1191204.9,8759,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078410,90524.00
01/09/2019 19:00,2,0.000,ALERT,212.61,302.07,60.033,1547078404,"201051344000458","174011545737251",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,1200560.9,1200560.9,855,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078412,90525.00
01/09/2019 19:00,2,0.000,ALERT,210.57,300.57,60.006,1547078404,"201051344000890","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1195638.6,1195638.6,8751,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078414,90526.00
01/09/2019 19:00,2,0.000,ALERT,212.61,302.07,60.033,1547078404,"201051344000988","174011545737251",0.00,-6.00,0,296.36,304.18,0.0,0.0,0.000,936775.1,936775.1,858,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078416,90527.00
01/09/2019 19:00,2,0.000,ALERT,211.25,301.17,59.990,1547078404,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1175537.4,1175537.4,8719,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078418,90528.00
01/09/2019 19:00,2,0.000,ALERT,212.83,302.98,60.038,1547078404,"201051344000868","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1187586.7,1187586.7,32584,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078419,90529.00
01/09/2019 19:00,2,0.000,ALERT,213.29,302.98,60.033,1547078404,"201051344000576","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1200865.7,1200865.7,5038,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078421,90530.00
01/09/2019 19:00,2,0.000,ALERT,212.83,302.07,60.028,1547078404,"201051344001158","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1180852.6,1180852.6,853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078423,90531.00
01/09/2019 19:00,2,0.000,ALERT,211.03,299.97,60.017,1547078404,"201051344000917","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1192263.3,1192263.3,8728,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078425,90532.00
01/09/2019 19:00,2,0.000,ALERT,210.80,299.67,60.028,1547078404,"201051344000417","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,967903.2,967903.2,8793,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078427,90533.00
01/09/2019 19:00,2,0.000,ALERT,211.03,300.27,60.028,1547078404,"201051344000685","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1196551.6,1196551.6,8760,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078428,90534.00
01/09/2019 19:00,2,0.000,ALERT,210.80,299.67,60.033,1547078404,"201051344000651","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1190361.9,1190361.9,8756,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078430,90535.00
01/09/2019 19:00,2,0.000,ALERT,212.61,302.68,60.054,1547078404,"201051344000594","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,1205317.6,1205317.6,32556,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078432,90536.00
01/09/2019 19:00,2,0.000,ALERT,213.06,302.07,60.028,1547078404,"201051344000469","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,1189424.7,1189424.7,855,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078434,90537.00
01/09/2019 19:00,2,0.000,ALERT,211.03,300.57,59.996,1547078404,"201051344000585","174011545737251",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,1205105.1,1205105.1,8797,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078436,90538.00
01/09/2019 19:00,2,0.000,ALERT,213.29,302.07,60.028,1547078404,"201051344000853","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,1205119.9,1205119.9,849,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078438,90539.00
01/09/2019 19:00,2,0.000,ALERT,211.03,300.57,60.028,1547078404,"201051344001145","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1204015.4,1204015.4,8740,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078439,90540.00
01/09/2019 19:00,2,0.000,ALERT,210.80,300.57,60.038,1547078404,"201051344000438","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1197992.5,1197992.5,8755,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078441,90541.00
01/09/2019 19:00,2,0.000,ALERT,210.35,300.27,60.017,1547078404,"201051344001135","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1186402.7,1186402.7,8742,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078443,90542.00
01/09/2019 19:00,2,0.000,ALERT,212.83,302.37,60.065,1547078404,"201051344000983","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1204763.5,1204763.5,850,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078445,90543.00
01/09/2019 19:00,2,0.000,ALERT,210.80,299.97,60.038,1547078404,"201051344001203","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,1195112.9,1195112.9,8779,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078447,90544.00
01/09/2019 19:00,2,0.000,ALERT,210.80,300.87,60.028,1547078404,"201051344001230","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1189663.4,1189663.4,8764,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078448,90545.00
