ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 19:00,2,0.000,ALERT,210.35,299.97,60.033,1547078404,"201051344000646","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1184343.0,1184343.0,8760,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078450,90546.00
01/09/2019 19:00,2,0.000,ALERT,212.83,301.17,60.038,1547078404,"201051344000867","174011545737251",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,1186384.3,1186384.3,32583,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078452,90547.00
01/09/2019 19:00,2,0.000,ALERT,213.51,301.77,60.033,1547078404,"201051344000633","174011545737251",0.00,-7.00,0,297.26,304.48,0.0,0.0,0.000,1185277.1,1185277.1,32633,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078454,90548.00
01/09/2019 19:00,2,0.000,ALERT,210.12,300.27,60.038,1547078404,"201051344000955","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1203127.8,1203127.8,8759,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078456,90549.00
01/09/2019 19:00,2,0.000,ALERT,212.83,301.47,60.028,1547078404,"201051344000648","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1193284.3,1193284.3,32570,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547078457,90550.00
01/09/2019 19:00,2,0.000,ALERT,213.29,302.07,60.038,1547078404,"201051344000645","174011545737251",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,1197557.4,1197557.4,32569,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078459,90551.00
01/09/2019 19:00,2,0.000,ALERT,212.83,302.98,60.075,1547078404,"201051344000569","174011545737251",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,1214446.2,1214446.2,845,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547078461,90552.00
01/09/2019 19:00,2,0.000,ALERT,213.29,301.77,60.033,1547078404,"179051228000119","174011545737251",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,974.8,974.8,850,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547078463,90553.00
01/09/2019 19:15,2,0.000,ALERT,213.06,303.28,60.017,1547079304,"201051344000579","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1214378.0,1214378.0,854,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079306,90554.00
01/09/2019 19:15,2,0.000,ALERT,211.03,300.57,60.017,1547079304,"201051344001025","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1199164.9,1199164.9,8778,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079308,90555.00
01/09/2019 19:15,2,0.000,ALERT,211.25,301.17,60.006,1547079304,"201051344001093","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1191204.9,1191204.9,8761,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079310,90556.00
01/09/2019 19:15,2,0.000,ALERT,213.06,302.98,60.017,1547079304,"201051344000458","174011545737251",0.00,-5.00,0,300.27,305.98,0.0,0.0,0.000,1200560.9,1200560.9,857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079312,90557.00
01/09/2019 19:15,2,0.000,ALERT,211.03,301.77,60.012,1547079304,"201051344000890","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1195638.6,1195638.6,8753,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079314,90558.00
01/09/2019 19:15,2,0.000,ALERT,212.83,302.68,60.006,1547079304,"201051344000988","174011545737251",0.00,-6.50,0,297.57,304.78,0.0,0.0,0.000,936775.1,936775.1,860,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079315,90559.00
01/09/2019 19:15,2,0.000,ALERT,211.70,302.07,60.012,1547079304,"201051344000582","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1175537.4,1175537.4,8721,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079317,90560.00
01/09/2019 19:15,2,0.000,ALERT,212.83,302.98,59.996,1547079304,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1187586.7,1187586.7,32586,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079319,90561.00
01/09/2019 19:15,2,0.000,ALERT,213.51,302.98,60.038,1547079304,"201051344000576","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5040,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079321,90562.00
01/09/2019 19:15,2,0.000,ALERT,213.06,302.37,59.975,1547079304,"201051344001158","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1180852.6,1180852.6,855,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079323,90563.00
01/09/2019 19:15,2,0.000,ALERT,211.25,300.57,59.964,1547079304,"201051344000917","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1192263.3,1192263.3,8730,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079324,90564.00
01/09/2019 19:15,2,0.000,ALERT,211.25,300.27,60.012,1547079304,"201051344000417","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,967903.2,967903.2,8795,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079326,90565.00
01/09/2019 19:15,2,0.000,ALERT,211.48,300.87,60.049,1547079304,"201051344000685","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1196551.6,1196551.6,8762,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079328,90566.00
01/09/2019 19:15,2,0.000,ALERT,211.25,299.97,60.006,1547079304,"201051344000651","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1190361.9,1190361.9,8758,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079330,90567.00
01/09/2019 19:15,2,0.000,ALERT,212.61,302.98,60.001,1547079304,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32558,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079332,90568.00
01/09/2019 19:15,2,0.000,ALERT,213.06,302.37,60.012,1547079304,"201051344000469","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1189424.7,1189424.7,857,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079333,90569.00
01/09/2019 19:15,2,0.000,ALERT,211.25,300.87,59.996,1547079304,"201051344000585","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1205105.1,1205105.1,8799,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079335,90570.00
01/09/2019 19:15,2,0.000,ALERT,213.29,302.07,59.980,1547079304,"201051344000853","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1205119.9,1205119.9,851,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079337,90571.00
01/09/2019 19:15,2,0.000,ALERT,211.25,301.17,60.006,1547079304,"201051344001145","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1204015.4,1204015.4,8742,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079339,90572.00
01/09/2019 19:15,2,0.000,ALERT,211.25,300.87,59.964,1547079304,"201051344000438","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1197992.5,1197992.5,8757,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079341,90573.00
01/09/2019 19:15,2,0.000,ALERT,210.80,300.87,60.043,1547079304,"201051344001135","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1186402.7,1186402.7,8744,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079343,90574.00
01/09/2019 19:15,2,0.000,ALERT,213.06,302.68,60.001,1547079304,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1204763.5,1204763.5,852,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079345,90575.00
01/09/2019 19:15,2,0.000,ALERT,211.03,300.57,60.006,1547079304,"201051344001203","174011545737251",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,1195112.9,1195112.9,8781,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079346,90576.00
01/09/2019 19:15,2,0.000,ALERT,211.25,301.47,59.996,1547079304,"201051344001230","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1189663.4,1189663.4,8766,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079348,90577.00
01/09/2019 19:15,2,0.000,ALERT,210.80,300.87,60.038,1547079304,"201051344000646","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1184343.0,1184343.0,8762,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547079350,90578.00
01/09/2019 19:15,2,0.000,ALERT,213.29,302.07,60.006,1547079304,"201051344000867","174011545737251",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079352,90579.00
01/09/2019 19:15,2,0.000,ALERT,213.51,302.37,60.001,1547079304,"201051344000633","174011545737251",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32635,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079354,90580.00
01/09/2019 19:15,2,0.000,ALERT,210.80,301.17,60.043,1547079304,"201051344000955","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1203127.8,1203127.8,8761,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079356,90581.00
01/09/2019 19:15,2,0.000,ALERT,213.06,301.77,60.028,1547079304,"201051344000648","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32572,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079357,90582.00
01/09/2019 19:15,2,0.000,ALERT,213.29,302.37,59.996,1547079304,"201051344000645","174011545737251",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32571,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079359,90583.00
01/09/2019 19:15,2,0.000,ALERT,213.06,302.98,60.001,1547079304,"201051344000569","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1214446.2,1214446.2,847,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547079361,90584.00
01/09/2019 19:15,2,0.000,ALERT,213.51,302.07,59.996,1547079304,"179051228000119","174011545737251",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,974.8,974.8,852,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547079363,90585.00
01/09/2019 19:30,2,0.000,ALERT,213.51,304.18,59.990,1547080204,"201051344000579","174011545737251",0.00,-6.50,0,300.87,306.88,0.0,0.0,0.000,1214378.0,1214378.0,856,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080206,90586.00
01/09/2019 19:30,2,0.000,ALERT,211.03,300.27,60.075,1547080204,"201051344001025","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1199164.9,1199164.9,8781,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080208,90587.00
01/09/2019 19:30,2,0.000,ALERT,211.25,301.17,60.033,1547080204,"201051344001093","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1191204.9,1191204.9,8764,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080211,90588.00
01/09/2019 19:30,2,0.000,ALERT,213.29,303.58,60.033,1547080204,"201051344000458","174011545737251",0.00,-5.00,0,300.57,306.58,0.0,0.0,0.000,1200560.9,1200560.9,860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080213,90589.00
01/09/2019 19:30,2,0.000,ALERT,211.25,301.47,60.033,1547080204,"201051344000890","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1195638.6,1195638.6,8756,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080216,90590.00
01/09/2019 19:30,2,0.000,ALERT,213.29,303.28,60.022,1547080204,"201051344000988","174011545737251",0.00,-6.50,0,297.87,305.38,0.0,0.0,0.000,936775.1,936775.1,863,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080218,90591.00
01/09/2019 19:30,2,0.000,ALERT,211.70,302.07,60.022,1547080204,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1175537.4,1175537.4,8724,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080221,90592.00
01/09/2019 19:30,2,0.000,ALERT,213.51,304.48,60.028,1547080204,"201051344000868","174011545737251",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,1187586.7,1187586.7,32589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080223,90593.00
01/09/2019 19:30,2,0.000,ALERT,213.96,304.18,59.980,1547080204,"201051344000576","174011545737251",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,1200865.7,1200865.7,5043,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080225,90594.00
01/09/2019 19:30,2,0.000,ALERT,213.51,303.58,60.022,1547080204,"201051344001158","174011545737251",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,1180852.6,1180852.6,858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080228,90595.00
01/09/2019 19:30,2,0.000,ALERT,211.25,300.57,60.033,1547080204,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1192263.3,1192263.3,8733,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080230,90596.00
01/09/2019 19:30,2,0.000,ALERT,211.48,300.87,60.022,1547080204,"201051344000417","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,967903.2,967903.2,8798,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080233,90597.00
01/09/2019 19:30,2,0.000,ALERT,211.48,301.17,60.028,1547080204,"201051344000685","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1196551.6,1196551.6,8765,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080235,90598.00
01/09/2019 19:30,2,0.000,ALERT,211.25,300.57,60.028,1547080204,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1190361.9,1190361.9,8761,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080238,90599.00
01/09/2019 19:30,2,0.000,ALERT,213.06,303.88,60.022,1547080204,"201051344000594","174011545737251",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,1205317.6,1205317.6,32561,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080240,90600.00
01/09/2019 19:30,2,0.000,ALERT,213.51,303.28,60.012,1547080204,"201051344000469","174011545737251",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,1189424.7,1189424.7,860,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080242,90601.00
01/09/2019 19:30,2,0.000,ALERT,211.25,301.47,60.028,1547080204,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1205105.1,1205105.1,8801,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080244,90602.00
01/09/2019 19:30,2,0.000,ALERT,213.96,302.98,60.028,1547080204,"201051344000853","174011545737251",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,1205119.9,1205119.9,853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080246,90603.00
01/09/2019 19:30,2,0.000,ALERT,211.48,301.17,60.017,1547080204,"201051344001145","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1204015.4,1204015.4,8744,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080248,90604.00
01/09/2019 19:30,2,0.000,ALERT,211.25,301.17,60.065,1547080204,"201051344000438","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1197992.5,1197992.5,8759,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080250,90605.00
01/09/2019 19:30,2,0.000,ALERT,210.80,301.17,60.043,1547080204,"201051344001135","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1186402.7,1186402.7,8746,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080252,90606.00
01/09/2019 19:30,2,0.000,ALERT,213.29,303.58,60.017,1547080204,"201051344000983","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1204763.5,1204763.5,854,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080253,90607.00
01/09/2019 19:30,2,0.000,ALERT,211.25,300.87,60.022,1547080204,"201051344001203","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1195112.9,1195112.9,8783,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080255,90608.00
01/09/2019 19:30,2,0.000,ALERT,211.25,301.77,59.964,1547080204,"201051344001230","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1189663.4,1189663.4,8768,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080257,90609.00
01/09/2019 19:30,2,0.000,ALERT,211.03,301.17,60.017,1547080204,"201051344000646","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1184343.0,1184343.0,8764,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080259,90610.00
01/09/2019 19:30,2,0.000,ALERT,213.74,302.68,60.043,1547080204,"201051344000867","174011545737251",0.00,-6.00,0,299.67,306.28,0.0,0.0,0.000,1186384.3,1186384.3,32587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080261,90611.00
01/09/2019 19:30,2,0.000,ALERT,213.96,302.98,59.975,1547080204,"201051344000633","174011545737251",0.00,-7.00,0,298.77,305.68,0.0,0.0,0.000,1185277.1,1185277.1,32637,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080262,90612.00
01/09/2019 19:30,2,0.000,ALERT,210.80,301.47,60.012,1547080204,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1203127.8,1203127.8,8763,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547080264,90613.00
01/09/2019 19:30,2,0.000,ALERT,213.51,302.68,60.001,1547080204,"201051344000648","174011545737251",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,1193284.3,1193284.3,32574,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080266,90614.00
01/09/2019 19:30,2,0.000,ALERT,213.74,303.28,60.012,1547080204,"201051344000645","174011545737251",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,1197557.4,1197557.4,32573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080268,90615.00
01/09/2019 19:30,2,0.000,ALERT,213.51,304.48,60.001,1547080204,"201051344000569","174011545737251",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,1214446.2,1214446.2,849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547080270,90616.00
01/09/2019 19:30,2,0.000,ALERT,213.96,303.58,60.006,1547080204,"179051228000119","174011545737251",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,974.8,974.8,854,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547080272,90617.00
01/09/2019 19:45,2,0.000,ALERT,213.06,304.48,60.017,1547081104,"201051344000579","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,1214378.0,1214378.0,858,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081106,90618.00
01/09/2019 19:45,2,0.000,ALERT,210.57,299.97,60.022,1547081104,"201051344001025","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1199164.9,1199164.9,8783,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081108,90619.00
01/09/2019 19:45,2,0.000,ALERT,210.80,300.57,60.028,1547081104,"201051344001093","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1191204.9,1191204.9,8766,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081110,90620.00
01/09/2019 19:45,2,0.000,ALERT,213.06,303.88,60.070,1547081104,"201051344000458","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1200560.9,1200560.9,862,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081112,90621.00
01/09/2019 19:45,2,0.000,ALERT,210.80,301.17,60.033,1547081104,"201051344000890","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1195638.6,1195638.6,8758,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081113,90622.00
01/09/2019 19:45,2,0.000,ALERT,213.06,303.88,60.054,1547081104,"201051344000988","174011545737251",0.00,-6.50,0,298.77,305.68,0.0,0.0,0.000,936775.1,936775.1,865,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081115,90623.00
01/09/2019 19:45,2,0.000,ALERT,211.25,301.47,60.028,1547081104,"201051344000582","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1175537.4,1175537.4,8726,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081117,90624.00
01/09/2019 19:45,2,0.000,ALERT,212.83,304.78,60.028,1547081104,"201051344000868","174011545737251",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,1187586.7,1187586.7,32591,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081119,90625.00
01/09/2019 19:45,2,0.000,ALERT,213.51,304.48,60.028,1547081104,"201051344000576","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1200865.7,1200865.7,5045,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081121,90626.00
01/09/2019 19:45,2,0.000,ALERT,213.29,304.18,60.033,1547081104,"201051344001158","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1180852.6,1180852.6,860,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081123,90627.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.57,60.028,1547081104,"201051344000917","174011545737251",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,1192263.3,1192263.3,8735,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081124,90628.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.57,60.075,1547081104,"201051344000417","174011545737251",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,967903.2,967903.2,8800,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081126,90629.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.87,60.075,1547081104,"201051344000685","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1196551.6,1196551.6,8767,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081128,90630.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.27,60.033,1547081104,"201051344000651","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1190361.9,1190361.9,8763,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081130,90631.00
01/09/2019 19:45,2,0.000,ALERT,212.83,304.48,60.028,1547081104,"201051344000594","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1205317.6,1205317.6,32563,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081132,90632.00
01/09/2019 19:45,2,0.000,ALERT,213.29,303.88,60.049,1547081104,"201051344000469","174011545737251",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,1189424.7,1189424.7,862,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081133,90633.00
01/09/2019 19:45,2,0.000,ALERT,211.03,301.17,60.081,1547081104,"201051344000585","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1205105.1,1205105.1,8804,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081136,90634.00
01/09/2019 19:45,2,0.000,ALERT,213.74,303.88,60.065,1547081104,"201051344000853","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1205119.9,1205119.9,856,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081138,90635.00
01/09/2019 19:45,2,0.000,ALERT,211.03,301.17,60.006,1547081104,"201051344001145","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1204015.4,1204015.4,8747,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081141,90636.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.87,60.028,1547081104,"201051344000438","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1197992.5,1197992.5,8762,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081143,90637.00
01/09/2019 19:45,2,0.000,ALERT,210.57,301.17,60.033,1547081104,"201051344001135","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1186402.7,1186402.7,8749,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081146,90638.00
01/09/2019 19:45,2,0.000,ALERT,213.06,304.18,60.028,1547081104,"201051344000983","174011545737251",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,1204763.5,1204763.5,857,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081148,90639.00
01/09/2019 19:45,2,0.000,ALERT,211.03,300.87,60.022,1547081104,"201051344001203","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,1195112.9,1195112.9,8786,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081151,90640.00
01/09/2019 19:45,2,0.000,ALERT,210.80,301.47,60.028,1547081104,"201051344001230","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1189663.4,1189663.4,8771,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547081153,90641.00
01/09/2019 19:45,2,0.000,ALERT,210.80,301.17,60.022,1547081104,"201051344000646","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1184343.0,1184343.0,8767,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081156,90642.00
01/09/2019 19:45,2,0.000,ALERT,213.29,303.28,60.033,1547081104,"201051344000867","174011545737251",0.00,-6.00,0,300.27,306.28,0.0,0.0,0.000,1186384.3,1186384.3,32590,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081158,90643.00
01/09/2019 19:45,2,0.000,ALERT,213.74,303.28,60.043,1547081104,"201051344000633","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1185277.1,1185277.1,32640,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081160,90644.00
01/09/2019 19:45,2,0.000,ALERT,210.35,300.87,60.033,1547081104,"201051344000955","174011545737251",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,1203127.8,1203127.8,8766,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081163,90645.00
01/09/2019 19:45,2,0.000,ALERT,213.06,302.98,60.022,1547081104,"201051344000648","174011545737251",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,1193284.3,1193284.3,32577,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081165,90646.00
01/09/2019 19:45,2,0.000,ALERT,213.51,303.88,60.038,1547081104,"201051344000645","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1197557.4,1197557.4,32576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081168,90647.00
01/09/2019 19:45,2,0.000,ALERT,213.06,304.18,60.028,1547081104,"201051344000569","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,1214446.2,1214446.2,851,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547081170,90648.00
01/09/2019 19:45,2,0.000,ALERT,213.51,303.28,60.022,1547081104,"179051228000119","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,974.8,974.8,856,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547081172,90649.00
01/09/2019 20:00,2,0.000,ALERT,213.51,304.78,59.980,1547082004,"201051344000579","174011545737251",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,1214378.0,1214378.0,860,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082006,90650.00
01/09/2019 20:00,2,0.000,ALERT,210.80,299.97,60.012,1547082004,"201051344001025","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1199164.9,1199164.9,8785,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082008,90651.00
01/09/2019 20:00,2,0.000,ALERT,211.03,301.17,60.033,1547082004,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1191204.9,1191204.9,8768,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082010,90652.00
01/09/2019 20:00,2,0.000,ALERT,213.29,303.88,60.022,1547082004,"201051344000458","174011545737251",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,1200560.9,1200560.9,864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082012,90653.00
01/09/2019 20:00,2,0.000,ALERT,211.03,301.47,60.022,1547082004,"201051344000890","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1195638.6,1195638.6,8760,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082014,90654.00
01/09/2019 20:00,2,0.000,ALERT,213.06,303.58,60.017,1547082004,"201051344000988","174011545737251",0.00,-6.50,0,299.07,305.38,0.0,0.0,0.000,936775.1,936775.1,867,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082015,90655.00
01/09/2019 20:00,2,0.000,ALERT,211.70,302.07,60.033,1547082004,"201051344000582","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1175537.4,1175537.4,8728,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082017,90656.00
01/09/2019 20:00,2,0.000,ALERT,213.29,304.48,60.028,1547082004,"201051344000868","174011545737251",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,1187586.7,1187586.7,32593,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082019,90657.00
01/09/2019 20:00,2,0.000,ALERT,213.74,304.48,59.990,1547082004,"201051344000576","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1200865.7,1200865.7,5047,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082021,90658.00
01/09/2019 20:00,2,0.000,ALERT,213.29,303.88,60.043,1547082004,"201051344001158","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1180852.6,1180852.6,862,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082023,90659.00
01/09/2019 20:00,2,0.000,ALERT,211.25,300.57,60.028,1547082004,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1192263.3,1192263.3,8737,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082025,90660.00
01/09/2019 20:00,2,0.000,ALERT,211.48,300.57,60.033,1547082004,"201051344000417","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,967903.2,967903.2,8802,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082026,90661.00
01/09/2019 20:00,2,0.000,ALERT,211.48,301.17,60.028,1547082004,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1196551.6,1196551.6,8769,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082028,90662.00
01/09/2019 20:00,2,0.000,ALERT,211.25,300.27,60.022,1547082004,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1190361.9,1190361.9,8765,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082030,90663.00
01/09/2019 20:00,2,0.000,ALERT,212.83,304.48,59.985,1547082004,"201051344000594","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1205317.6,1205317.6,32565,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082032,90664.00
01/09/2019 20:00,2,0.000,ALERT,213.29,303.88,60.033,1547082004,"201051344000469","174011545737251",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,1189424.7,1189424.7,864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082034,90665.00
01/09/2019 20:00,2,0.000,ALERT,211.25,301.17,60.033,1547082004,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1205105.1,1205105.1,8806,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082035,90666.00
01/09/2019 20:00,2,0.000,ALERT,213.74,303.88,60.070,1547082004,"201051344000853","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1205119.9,1205119.9,858,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082037,90667.00
01/09/2019 20:00,2,0.000,ALERT,211.48,301.17,60.033,1547082004,"201051344001145","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1204015.4,1204015.4,8749,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082039,90668.00
01/09/2019 20:00,2,0.000,ALERT,211.25,300.87,60.033,1547082004,"201051344000438","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1197992.5,1197992.5,8764,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082041,90669.00
01/09/2019 20:00,2,0.000,ALERT,210.80,300.87,60.033,1547082004,"201051344001135","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1186402.7,1186402.7,8751,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082043,90670.00
01/09/2019 20:00,2,0.000,ALERT,213.29,304.18,60.059,1547082004,"201051344000983","174011545737251",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,1204763.5,1204763.5,859,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082045,90671.00
01/09/2019 20:00,2,0.000,ALERT,211.25,300.57,60.022,1547082004,"201051344001203","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1195112.9,1195112.9,8788,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082046,90672.00
01/09/2019 20:00,2,0.000,ALERT,211.25,301.47,60.038,1547082004,"201051344001230","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1189663.4,1189663.4,8773,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082048,90673.00
01/09/2019 20:00,2,0.000,ALERT,210.80,300.87,60.043,1547082004,"201051344000646","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1184343.0,1184343.0,8769,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082050,90674.00
01/09/2019 20:00,2,0.000,ALERT,213.51,303.28,60.043,1547082004,"201051344000867","174011545737251",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,1186384.3,1186384.3,32592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082052,90675.00
01/09/2019 20:00,2,0.000,ALERT,213.96,303.58,60.049,1547082004,"201051344000633","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1185277.1,1185277.1,32642,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082054,90676.00
01/09/2019 20:00,2,0.000,ALERT,210.80,301.17,60.038,1547082004,"201051344000955","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1203127.8,1203127.8,8768,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082056,90677.00
01/09/2019 20:00,2,0.000,ALERT,213.51,303.28,60.075,1547082004,"201051344000648","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1193284.3,1193284.3,32579,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082057,90678.00
01/09/2019 20:00,2,0.000,ALERT,213.74,303.88,60.028,1547082004,"201051344000645","174011545737251",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,1197557.4,1197557.4,32578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082059,90679.00
01/09/2019 20:00,2,0.000,ALERT,213.29,304.48,60.028,1547082004,"201051344000569","174011545737251",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,1214446.2,1214446.2,853,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082061,90680.00
01/09/2019 20:00,2,0.000,ALERT,213.74,303.58,59.975,1547082004,"179051228000119","174011545737251",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,974.8,974.8,858,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547082063,90681.00
01/09/2019 20:15,2,0.000,ALERT,213.51,303.58,59.975,1547082904,"201051344000579","174011545737251",0.00,-6.50,0,302.68,307.18,0.0,0.0,0.000,1214378.0,1214378.0,862,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082906,90682.00
01/09/2019 20:15,2,0.000,ALERT,211.03,300.57,60.028,1547082904,"201051344001025","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1199164.9,1199164.9,8787,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082908,90683.00
01/09/2019 20:15,2,0.000,ALERT,211.25,301.47,59.996,1547082904,"201051344001093","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1191204.9,1191204.9,8770,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082910,90684.00
01/09/2019 20:15,2,0.000,ALERT,213.29,302.98,60.006,1547082904,"201051344000458","174011545737251",0.00,-5.00,0,300.87,306.88,0.0,0.0,0.000,1200560.9,1200560.9,866,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082912,90685.00
01/09/2019 20:15,2,0.000,ALERT,211.03,301.77,60.001,1547082904,"201051344000890","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1195638.6,1195638.6,8762,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082913,90686.00
01/09/2019 20:15,2,0.000,ALERT,213.29,302.68,59.996,1547082904,"201051344000988","174011545737251",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,936775.1,936775.1,869,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082915,90687.00
01/09/2019 20:15,2,0.000,ALERT,211.70,302.68,60.006,1547082904,"201051344000582","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1175537.4,1175537.4,8730,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082917,90688.00
01/09/2019 20:15,2,0.000,ALERT,213.51,303.88,59.996,1547082904,"201051344000868","174011545737251",0.00,-6.50,0,302.68,307.18,0.0,0.0,0.000,1187586.7,1187586.7,32595,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082919,90689.00
01/09/2019 20:15,2,0.000,ALERT,213.96,303.58,60.001,1547082904,"201051344000576","174011545737251",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,1200865.7,1200865.7,5049,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082921,90690.00
