ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 20:15,2,0.000,ALERT,213.74,302.98,60.001,1547082904,"201051344001158","174011545737251",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,1180852.6,1180852.6,864,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082922,90691.00
01/09/2019 20:15,2,0.000,ALERT,211.48,301.17,60.001,1547082904,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1192263.3,1192263.3,8739,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082924,90692.00
01/09/2019 20:15,2,0.000,ALERT,211.48,301.17,60.006,1547082904,"201051344000417","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,967903.2,967903.2,8804,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082926,90693.00
01/09/2019 20:15,2,0.000,ALERT,211.70,301.77,60.001,1547082904,"201051344000685","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1196551.6,1196551.6,8771,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082928,90694.00
01/09/2019 20:15,2,0.000,ALERT,211.48,301.17,59.985,1547082904,"201051344000651","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1190361.9,1190361.9,8767,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082930,90695.00
01/09/2019 20:15,2,0.000,ALERT,213.29,303.58,60.033,1547082904,"201051344000594","174011545737251",0.00,-7.00,0,301.47,306.58,0.0,0.0,0.000,1205317.6,1205317.6,32567,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082932,90696.00
01/09/2019 20:15,2,0.000,ALERT,213.74,302.98,60.001,1547082904,"201051344000469","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,1189424.7,1189424.7,866,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082934,90697.00
01/09/2019 20:15,2,0.000,ALERT,211.48,302.07,60.038,1547082904,"201051344000585","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1205105.1,1205105.1,8808,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082936,90698.00
01/09/2019 20:15,2,0.000,ALERT,213.96,302.98,60.001,1547082904,"201051344000853","174011545737251",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,1205119.9,1205119.9,860,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082938,90699.00
01/09/2019 20:15,2,0.000,ALERT,211.03,300.87,60.017,1547082904,"201051344001145","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1204015.4,1204015.4,8751,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082940,90700.00
01/09/2019 20:15,2,0.000,ALERT,211.25,301.47,60.001,1547082904,"201051344000438","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1197992.5,1197992.5,8766,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082941,90701.00
01/09/2019 20:15,2,0.000,ALERT,210.80,301.77,60.001,1547082904,"201051344001135","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1186402.7,1186402.7,8753,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082943,90702.00
01/09/2019 20:15,2,0.000,ALERT,213.29,302.98,60.001,1547082904,"201051344000983","174011545737251",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,1204763.5,1204763.5,861,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082945,90703.00
01/09/2019 20:15,2,0.000,ALERT,211.25,301.17,60.006,1547082904,"201051344001203","174011545737251",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,1195112.9,1195112.9,8790,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082947,90704.00
01/09/2019 20:15,2,0.000,ALERT,211.03,301.77,60.028,1547082904,"201051344001230","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1189663.4,1189663.4,8775,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082949,90705.00
01/09/2019 20:15,2,0.000,ALERT,211.03,301.47,60.006,1547082904,"201051344000646","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1184343.0,1184343.0,8771,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082950,90706.00
01/09/2019 20:15,2,0.000,ALERT,213.51,302.68,60.001,1547082904,"201051344000867","174011545737251",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,1186384.3,1186384.3,32594,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082952,90707.00
01/09/2019 20:15,2,0.000,ALERT,214.19,302.68,60.006,1547082904,"201051344000633","174011545737251",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,1185277.1,1185277.1,32644,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082954,90708.00
01/09/2019 20:15,2,0.000,ALERT,210.80,301.77,60.006,1547082904,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1203127.8,1203127.8,8770,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082956,90709.00
01/09/2019 20:15,2,0.000,ALERT,213.51,302.37,60.001,1547082904,"201051344000648","174011545737251",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,1193284.3,1193284.3,32581,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547082958,90710.00
01/09/2019 20:15,2,0.000,ALERT,213.96,302.98,60.001,1547082904,"201051344000645","174011545737251",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,1197557.4,1197557.4,32580,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082960,90711.00
01/09/2019 20:15,2,0.000,ALERT,213.51,303.58,59.990,1547082904,"201051344000569","174011545737251",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,1214446.2,1214446.2,855,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547082961,90712.00
01/09/2019 20:15,2,0.000,ALERT,213.74,302.37,60.033,1547082904,"179051228000119","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,974.8,974.8,860,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547082963,90713.00
01/09/2019 20:30,2,0.000,ALERT,213.96,304.48,60.006,1547083804,"201051344000579","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,1214378.0,1214378.0,864,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083806,90714.00
01/09/2019 20:30,2,0.000,ALERT,211.48,301.47,59.990,1547083804,"201051344001025","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1199164.9,1199164.9,8789,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083808,90715.00
01/09/2019 20:30,2,0.000,ALERT,211.48,302.07,60.022,1547083804,"201051344001093","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1191204.9,1191204.9,8772,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083810,90716.00
01/09/2019 20:30,2,0.000,ALERT,213.96,303.88,60.022,1547083804,"201051344000458","174011545737251",0.00,-5.00,0,300.87,306.88,0.0,0.0,0.000,1200560.9,1200560.9,868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083811,90717.00
01/09/2019 20:30,2,0.000,ALERT,211.25,302.37,60.054,1547083804,"201051344000890","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1195638.6,1195638.6,8764,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083813,90718.00
01/09/2019 20:30,2,0.000,ALERT,213.74,303.58,59.990,1547083804,"201051344000988","174011545737251",0.00,-6.50,0,298.47,305.68,0.0,0.0,0.000,936775.1,936775.1,871,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083815,90719.00
01/09/2019 20:30,2,0.000,ALERT,212.16,303.28,60.017,1547083804,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1175537.4,1175537.4,8732,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083817,90720.00
01/09/2019 20:30,2,0.000,ALERT,213.96,304.78,60.033,1547083804,"201051344000868","174011545737251",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,1187586.7,1187586.7,32597,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547083819,90721.00
01/09/2019 20:30,2,0.000,ALERT,214.41,304.48,60.001,1547083804,"201051344000576","174011545737251",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,1200865.7,1200865.7,5051,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083821,90722.00
01/09/2019 20:30,2,0.000,ALERT,214.19,304.18,60.028,1547083804,"201051344001158","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,1180852.6,1180852.6,866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083822,90723.00
01/09/2019 20:30,2,0.000,ALERT,211.70,301.77,60.022,1547083804,"201051344000917","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1192263.3,1192263.3,8741,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083824,90724.00
01/09/2019 20:30,2,0.000,ALERT,211.70,301.47,60.022,1547083804,"201051344000417","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,967903.2,967903.2,8806,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083826,90725.00
01/09/2019 20:30,2,0.000,ALERT,211.70,301.77,60.065,1547083804,"201051344000685","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1196551.6,1196551.6,8773,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083828,90726.00
01/09/2019 20:30,2,0.000,ALERT,211.70,301.47,60.028,1547083804,"201051344000651","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1190361.9,1190361.9,8769,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083830,90727.00
01/09/2019 20:30,2,0.000,ALERT,213.51,304.18,60.059,1547083804,"201051344000594","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,1205317.6,1205317.6,32569,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547083831,90728.00
01/09/2019 20:30,2,0.000,ALERT,213.96,303.88,60.033,1547083804,"201051344000469","174011545737251",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,1189424.7,1189424.7,868,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083833,90729.00
01/09/2019 20:30,2,0.000,ALERT,211.48,301.77,60.028,1547083804,"201051344000585","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1205105.1,1205105.1,8810,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083835,90730.00
01/09/2019 20:30,2,0.000,ALERT,214.41,303.88,60.028,1547083804,"201051344000853","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1205119.9,1205119.9,862,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083837,90731.00
01/09/2019 20:30,2,0.000,ALERT,211.70,302.07,60.028,1547083804,"201051344001145","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1204015.4,1204015.4,8753,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083839,90732.00
01/09/2019 20:30,2,0.000,ALERT,211.48,301.77,60.028,1547083804,"201051344000438","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1197992.5,1197992.5,8768,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083841,90733.00
01/09/2019 20:30,2,0.000,ALERT,211.25,302.07,60.028,1547083804,"201051344001135","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1186402.7,1186402.7,8755,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083842,90734.00
01/09/2019 20:30,2,0.000,ALERT,213.96,304.18,60.028,1547083804,"201051344000983","174011545737251",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,1204763.5,1204763.5,863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547083844,90735.00
01/09/2019 20:30,2,0.000,ALERT,211.48,301.47,60.033,1547083804,"201051344001203","174011545737251",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,1195112.9,1195112.9,8792,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083846,90736.00
01/09/2019 20:30,2,0.000,ALERT,211.48,302.37,60.038,1547083804,"201051344001230","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1189663.4,1189663.4,8777,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083848,90737.00
01/09/2019 20:30,2,0.000,ALERT,211.25,301.77,60.028,1547083804,"201051344000646","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1184343.0,1184343.0,8773,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547083850,90738.00
01/09/2019 20:30,2,0.000,ALERT,213.96,302.98,60.001,1547083804,"201051344000867","174011545737251",0.00,-6.00,0,299.97,306.58,0.0,0.0,0.000,1186384.3,1186384.3,32596,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083852,90739.00
01/09/2019 20:30,2,0.000,ALERT,214.64,303.88,59.990,1547083804,"201051344000633","174011545737251",0.00,-7.00,0,299.37,305.98,0.0,0.0,0.000,1185277.1,1185277.1,32646,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083853,90740.00
01/09/2019 20:30,2,0.000,ALERT,211.03,302.07,60.059,1547083804,"201051344000955","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1203127.8,1203127.8,8772,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083855,90741.00
01/09/2019 20:30,2,0.000,ALERT,213.96,303.28,60.028,1547083804,"201051344000648","174011545737251",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,1193284.3,1193284.3,32583,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083857,90742.00
01/09/2019 20:30,2,0.000,ALERT,214.41,304.18,60.033,1547083804,"201051344000645","174011545737251",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,1197557.4,1197557.4,32582,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083859,90743.00
01/09/2019 20:30,2,0.000,ALERT,213.96,304.48,60.022,1547083804,"201051344000569","174011545737251",0.00,-6.50,0,302.07,307.18,0.0,0.0,0.000,1214446.2,1214446.2,857,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547083861,90744.00
01/09/2019 20:30,2,0.000,ALERT,214.19,303.28,60.028,1547083804,"179051228000119","174011545737251",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,974.8,974.8,862,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547083862,90745.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.78,60.022,1547084704,"201051344000579","174011545737251",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,1214378.0,1214378.0,866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084706,90746.00
01/09/2019 20:45,2,0.000,ALERT,211.93,302.07,60.028,1547084704,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1199164.9,1199164.9,8791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084708,90747.00
01/09/2019 20:45,2,0.000,ALERT,212.16,302.98,60.028,1547084704,"201051344001093","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1191204.9,1191204.9,8774,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084710,90748.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.48,60.033,1547084704,"201051344000458","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1200560.9,1200560.9,870,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084712,90749.00
01/09/2019 20:45,2,0.000,ALERT,212.16,303.28,60.033,1547084704,"201051344000890","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1195638.6,1195638.6,8766,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084714,90750.00
01/09/2019 20:45,2,0.000,ALERT,213.74,303.88,60.038,1547084704,"201051344000988","174011545737251",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,936775.1,936775.1,873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084715,90751.00
01/09/2019 20:45,2,0.000,ALERT,212.61,303.58,60.033,1547084704,"201051344000582","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1175537.4,1175537.4,8734,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084717,90752.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.48,60.028,1547084704,"201051344000868","174011545737251",0.00,-6.50,0,302.98,306.88,0.0,0.0,0.000,1187586.7,1187586.7,32599,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084719,90753.00
01/09/2019 20:45,2,0.000,ALERT,214.41,304.78,60.022,1547084704,"201051344000576","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1200865.7,1200865.7,5053,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084721,90754.00
01/09/2019 20:45,2,0.000,ALERT,214.19,304.18,60.022,1547084704,"201051344001158","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1180852.6,1180852.6,868,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084723,90755.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.37,60.075,1547084704,"201051344000917","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1192263.3,1192263.3,8743,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084724,90756.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.07,60.033,1547084704,"201051344000417","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,967903.2,967903.2,8808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084726,90757.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.68,60.033,1547084704,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1196551.6,1196551.6,8775,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084728,90758.00
01/09/2019 20:45,2,0.000,ALERT,212.16,302.07,60.075,1547084704,"201051344000651","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1190361.9,1190361.9,8771,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084730,90759.00
01/09/2019 20:45,2,0.000,ALERT,213.51,304.48,60.017,1547084704,"201051344000594","174011545737251",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,1205317.6,1205317.6,32571,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084732,90760.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.18,60.028,1547084704,"201051344000469","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1189424.7,1189424.7,870,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084734,90761.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.98,60.033,1547084704,"201051344000585","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1205105.1,1205105.1,8812,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084736,90762.00
01/09/2019 20:45,2,0.000,ALERT,214.64,304.18,60.022,1547084704,"201051344000853","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1205119.9,1205119.9,864,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084737,90763.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.98,60.049,1547084704,"201051344001145","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1204015.4,1204015.4,8755,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084739,90764.00
01/09/2019 20:45,2,0.000,ALERT,212.16,302.68,60.028,1547084704,"201051344000438","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1197992.5,1197992.5,8770,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084741,90765.00
01/09/2019 20:45,2,0.000,ALERT,211.93,302.68,60.022,1547084704,"201051344001135","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1186402.7,1186402.7,8757,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084743,90766.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.48,59.990,1547084704,"201051344000983","174011545737251",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,1204763.5,1204763.5,865,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084745,90767.00
01/09/2019 20:45,2,0.000,ALERT,212.38,302.37,59.969,1547084704,"201051344001203","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1195112.9,1195112.9,8794,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084747,90768.00
01/09/2019 20:45,2,0.000,ALERT,212.16,302.98,60.017,1547084704,"201051344001230","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1189663.4,1189663.4,8779,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084748,90769.00
01/09/2019 20:45,2,0.000,ALERT,212.16,302.68,59.980,1547084704,"201051344000646","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1184343.0,1184343.0,8775,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084750,90770.00
01/09/2019 20:45,2,0.000,ALERT,214.41,303.58,60.017,1547084704,"201051344000867","174011545737251",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,1186384.3,1186384.3,32598,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084752,90771.00
01/09/2019 20:45,2,0.000,ALERT,214.87,304.18,60.012,1547084704,"201051344000633","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1185277.1,1185277.1,32648,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084754,90772.00
01/09/2019 20:45,2,0.000,ALERT,211.93,302.68,60.022,1547084704,"201051344000955","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1203127.8,1203127.8,8774,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084756,90773.00
01/09/2019 20:45,2,0.000,ALERT,214.19,303.28,60.022,1547084704,"201051344000648","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1193284.3,1193284.3,32585,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084758,90774.00
01/09/2019 20:45,2,0.000,ALERT,214.41,303.88,60.017,1547084704,"201051344000645","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1197557.4,1197557.4,32584,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547084759,90775.00
01/09/2019 20:45,2,0.000,ALERT,213.96,304.48,59.975,1547084704,"201051344000569","174011545737251",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,1214446.2,1214446.2,859,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547084761,90776.00
01/09/2019 20:45,2,0.000,ALERT,214.41,303.58,60.012,1547084704,"179051228000119","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,974.8,974.8,864,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547084763,90777.00
01/09/2019 21:00,2,0.000,ALERT,213.51,303.88,60.017,1547085604,"201051344000579","174011545737251",0.00,-6.50,0,302.98,307.78,0.0,0.0,0.000,1214378.0,1214378.0,868,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085606,90778.00
01/09/2019 21:00,2,0.000,ALERT,211.93,302.07,60.006,1547085604,"201051344001025","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1199164.9,1199164.9,8793,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085608,90779.00
01/09/2019 21:00,2,0.000,ALERT,212.16,302.98,60.017,1547085604,"201051344001093","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1191204.9,1191204.9,8776,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085610,90780.00
01/09/2019 21:00,2,0.000,ALERT,213.29,303.28,60.028,1547085604,"201051344000458","174011545737251",0.00,-5.00,0,302.37,307.48,0.0,0.0,0.000,1200560.9,1200560.9,872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085612,90781.00
01/09/2019 21:00,2,0.000,ALERT,212.16,303.58,60.017,1547085604,"201051344000890","174011545737251",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,1195638.6,1195638.6,8768,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085614,90782.00
01/09/2019 21:00,2,0.000,ALERT,213.29,302.98,60.028,1547085604,"201051344000988","174011545737251",0.00,-6.50,0,299.67,306.58,0.0,0.0,0.000,936775.1,936775.1,875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085616,90783.00
01/09/2019 21:00,2,0.000,ALERT,212.83,304.18,60.033,1547085604,"201051344000582","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1175537.4,1175537.4,8736,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085617,90784.00
01/09/2019 21:00,2,0.000,ALERT,213.51,303.88,60.033,1547085604,"201051344000868","174011545737251",0.00,-6.50,0,302.98,307.78,0.0,0.0,0.000,1187586.7,1187586.7,32601,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085619,90785.00
01/09/2019 21:00,2,0.000,ALERT,213.74,303.58,60.033,1547085604,"201051344000576","174011545737251",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,1200865.7,1200865.7,5055,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085621,90786.00
01/09/2019 21:00,2,0.000,ALERT,213.51,302.98,60.022,1547085604,"201051344001158","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1180852.6,1180852.6,870,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085623,90787.00
01/09/2019 21:00,2,0.000,ALERT,212.38,302.37,60.028,1547085604,"201051344000917","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1192263.3,1192263.3,8745,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085625,90788.00
01/09/2019 21:00,2,0.000,ALERT,212.61,302.37,60.033,1547085604,"201051344000417","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,967903.2,967903.2,8810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085626,90789.00
01/09/2019 21:00,2,0.000,ALERT,212.61,302.68,60.059,1547085604,"201051344000685","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1196551.6,1196551.6,8777,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085628,90790.00
01/09/2019 21:00,2,0.000,ALERT,212.38,302.37,60.017,1547085604,"201051344000651","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1190361.9,1190361.9,8773,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085630,90791.00
01/09/2019 21:00,2,0.000,ALERT,213.06,303.88,60.033,1547085604,"201051344000594","174011545737251",0.00,-7.00,0,302.07,307.18,0.0,0.0,0.000,1205317.6,1205317.6,32573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085632,90792.00
01/09/2019 21:00,2,0.000,ALERT,213.51,303.28,60.022,1547085604,"201051344000469","174011545737251",0.00,-8.00,0,301.17,306.88,0.0,0.0,0.000,1189424.7,1189424.7,872,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085634,90793.00
01/09/2019 21:00,2,0.000,ALERT,212.61,303.28,60.028,1547085604,"201051344000585","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1205105.1,1205105.1,8814,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085636,90794.00
01/09/2019 21:00,2,0.000,ALERT,214.19,303.28,60.028,1547085604,"201051344000853","174011545737251",0.00,-6.50,0,302.07,307.18,0.0,0.0,0.000,1205119.9,1205119.9,866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085637,90795.00
01/09/2019 21:00,2,0.000,ALERT,212.83,303.28,60.012,1547085604,"201051344001145","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1204015.4,1204015.4,8757,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085639,90796.00
01/09/2019 21:00,2,0.000,ALERT,212.61,302.98,60.065,1547085604,"201051344000438","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1197992.5,1197992.5,8772,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547085641,90797.00
01/09/2019 21:00,2,0.000,ALERT,212.16,302.98,59.996,1547085604,"201051344001135","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1186402.7,1186402.7,8759,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085643,90798.00
01/09/2019 21:00,2,0.000,ALERT,213.29,303.58,60.017,1547085604,"201051344000983","174011545737251",0.00,-6.50,0,302.37,307.48,0.0,0.0,0.000,1204763.5,1204763.5,867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085645,90799.00
01/09/2019 21:00,2,0.000,ALERT,212.61,302.68,60.022,1547085604,"201051344001203","174011545737251",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,1195112.9,1195112.9,8796,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085646,90800.00
01/09/2019 21:00,2,0.000,ALERT,212.38,303.58,60.065,1547085604,"201051344001230","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1189663.4,1189663.4,8781,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085648,90801.00
01/09/2019 21:00,2,0.000,ALERT,212.16,302.98,60.017,1547085604,"201051344000646","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1184343.0,1184343.0,8777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085650,90802.00
01/09/2019 21:00,2,0.000,ALERT,213.51,302.68,60.017,1547085604,"201051344000867","174011545737251",0.00,-5.50,0,301.47,307.18,0.0,0.0,0.000,1186384.3,1186384.3,32600,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085652,90803.00
01/09/2019 21:00,2,0.000,ALERT,214.19,302.98,60.022,1547085604,"201051344000633","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,1185277.1,1185277.1,32650,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085654,90804.00
01/09/2019 21:00,2,0.000,ALERT,211.93,302.98,60.022,1547085604,"201051344000955","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1203127.8,1203127.8,8776,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085656,90805.00
01/09/2019 21:00,2,0.000,ALERT,213.51,302.68,60.017,1547085604,"201051344000648","174011545737251",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,1193284.3,1193284.3,32587,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085657,90806.00
01/09/2019 21:00,2,0.000,ALERT,213.96,303.28,60.017,1547085604,"201051344000645","174011545737251",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,1197557.4,1197557.4,32586,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085660,90807.00
01/09/2019 21:00,2,0.000,ALERT,213.51,303.88,60.033,1547085604,"201051344000569","174011545737251",0.00,-6.50,0,302.68,308.09,0.0,0.0,0.000,1214446.2,1214446.2,861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547085661,90808.00
01/09/2019 21:00,2,0.000,ALERT,213.96,302.68,60.012,1547085604,"179051228000119","174011545737251",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,974.8,974.8,866,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547085663,90809.00
01/09/2019 21:15,2,0.000,ALERT,212.16,302.07,59.990,1547086504,"201051344000579","174011545737251",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,1214378.0,1214378.0,870,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086506,90810.00
01/09/2019 21:15,2,0.000,ALERT,210.35,299.67,60.022,1547086504,"201051344001025","174011545737251",0.00,-7.00,0,298.47,305.08,0.0,0.0,0.000,1199164.9,1199164.9,8795,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086508,90811.00
01/09/2019 21:15,2,0.000,ALERT,210.80,300.57,60.033,1547086504,"201051344001093","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,1191204.9,1191204.9,8778,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086510,90812.00
01/09/2019 21:15,2,0.000,ALERT,211.93,301.47,60.054,1547086504,"201051344000458","174011545737251",0.00,-5.00,0,300.27,306.58,0.0,0.0,0.000,1200560.9,1200560.9,874,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086512,90813.00
01/09/2019 21:15,2,0.000,ALERT,210.57,301.17,60.033,1547086504,"201051344000890","174011545737251",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,1195638.6,1195638.6,8770,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086514,90814.00
01/09/2019 21:15,2,0.000,ALERT,211.93,301.17,60.028,1547086504,"201051344000988","174011545737251",0.00,-6.50,0,297.57,305.38,0.0,0.0,0.000,936775.1,936775.1,877,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086515,90815.00
01/09/2019 21:15,2,0.000,ALERT,211.25,301.47,60.038,1547086504,"201051344000582","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1175537.4,1175537.4,8738,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086517,90816.00
01/09/2019 21:15,2,0.000,ALERT,211.93,302.07,60.028,1547086504,"201051344000868","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,1187586.7,1187586.7,32603,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086519,90817.00
01/09/2019 21:15,2,0.000,ALERT,212.61,302.07,60.043,1547086504,"201051344000576","174011545737251",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,1200865.7,1200865.7,5057,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086521,90818.00
01/09/2019 21:15,2,0.000,ALERT,212.16,301.47,60.038,1547086504,"201051344001158","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1180852.6,1180852.6,872,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086523,90819.00
01/09/2019 21:15,2,0.000,ALERT,211.03,299.97,60.017,1547086504,"201051344000917","174011545737251",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,1192263.3,1192263.3,8747,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086525,90820.00
01/09/2019 21:15,2,0.000,ALERT,211.03,299.97,60.033,1547086504,"201051344000417","174011545737251",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,967903.2,967903.2,8812,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086526,90821.00
01/09/2019 21:15,2,0.000,ALERT,211.03,300.27,60.028,1547086504,"201051344000685","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1196551.6,1196551.6,8779,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086528,90822.00
01/09/2019 21:15,2,0.000,ALERT,210.80,299.97,60.033,1547086504,"201051344000651","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1190361.9,1190361.9,8775,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086530,90823.00
01/09/2019 21:15,2,0.000,ALERT,211.70,301.77,60.028,1547086504,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,1205317.6,1205317.6,32575,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086532,90824.00
01/09/2019 21:15,2,0.000,ALERT,212.16,301.17,60.033,1547086504,"201051344000469","174011545737251",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,1189424.7,1189424.7,874,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086534,90825.00
01/09/2019 21:15,2,0.000,ALERT,210.80,300.57,60.001,1547086504,"201051344000585","174011545737251",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,1205105.1,1205105.1,8816,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086536,90826.00
01/09/2019 21:15,2,0.000,ALERT,212.61,301.17,60.028,1547086504,"201051344000853","174011545737251",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,1205119.9,1205119.9,868,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086538,90827.00
01/09/2019 21:15,2,0.000,ALERT,211.03,300.57,60.033,1547086504,"201051344001145","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1204015.4,1204015.4,8759,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086539,90828.00
01/09/2019 21:15,2,0.000,ALERT,210.80,300.27,60.028,1547086504,"201051344000438","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,1197992.5,1197992.5,8774,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086541,90829.00
01/09/2019 21:15,2,0.000,ALERT,210.35,300.27,60.033,1547086504,"201051344001135","174011545737251",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,1186402.7,1186402.7,8761,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086543,90830.00
01/09/2019 21:15,2,0.000,ALERT,212.16,301.47,60.038,1547086504,"201051344000983","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1204763.5,1204763.5,869,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086545,90831.00
01/09/2019 21:15,2,0.000,ALERT,210.80,299.97,60.028,1547086504,"201051344001203","174011545737251",0.00,-7.00,0,298.77,306.28,0.0,0.0,0.000,1195112.9,1195112.9,8798,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086547,90832.00
01/09/2019 21:15,2,0.000,ALERT,210.80,300.57,60.033,1547086504,"201051344001230","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1189663.4,1189663.4,8783,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086548,90833.00
01/09/2019 21:15,2,0.000,ALERT,210.35,300.27,60.001,1547086504,"201051344000646","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,1184343.0,1184343.0,8779,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086550,90834.00
01/09/2019 21:15,2,0.000,ALERT,212.38,300.87,60.028,1547086504,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,1186384.3,1186384.3,32602,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086552,90835.00
