ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 21:15,2,0.000,ALERT,212.83,301.17,60.033,1547086504,"201051344000633","174011545737251",0.00,-7.00,0,298.77,305.38,0.0,0.0,0.000,1185277.1,1185277.1,32652,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086554,90836.00
01/09/2019 21:15,2,0.000,ALERT,210.35,300.57,60.028,1547086504,"201051344000955","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,1203127.8,1203127.8,8778,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086556,90837.00
01/09/2019 21:15,2,0.000,ALERT,212.16,300.87,60.038,1547086504,"201051344000648","174011545737251",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,1193284.3,1193284.3,32589,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086557,90838.00
01/09/2019 21:15,2,0.000,ALERT,212.61,301.47,60.028,1547086504,"201051344000645","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1197557.4,1197557.4,32588,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547086559,90839.00
01/09/2019 21:15,2,0.000,ALERT,212.16,302.07,60.033,1547086504,"201051344000569","174011545737251",0.00,-6.50,0,300.87,306.88,0.0,0.0,0.000,1214446.2,1214446.2,863,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547086561,90840.00
01/09/2019 21:15,2,0.000,ALERT,212.38,300.87,60.028,1547086504,"179051228000119","174011545737251",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,974.8,974.8,868,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547086563,90841.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.68,60.049,1547087404,"201051344000579","174011545737251",0.00,-6.50,0,288.85,305.68,0.0,0.0,0.000,1214378.0,1214378.0,872,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087406,90842.00
01/09/2019 21:30,2,0.000,ALERT,211.03,300.27,60.038,1547087404,"201051344001025","174011545737251",0.00,-7.00,0,285.84,302.98,0.0,0.0,0.000,1199164.9,1199164.9,8797,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087408,90843.00
01/09/2019 21:30,2,0.000,ALERT,211.25,300.87,60.065,1547087404,"201051344001093","174011545737251",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,1191204.9,1191204.9,8780,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087410,90844.00
01/09/2019 21:30,2,0.000,ALERT,211.93,302.37,60.043,1547087404,"201051344000458","174011545737251",0.00,-5.00,0,287.95,305.98,0.0,0.0,0.000,1200560.9,1200560.9,876,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087412,90845.00
01/09/2019 21:30,2,0.000,ALERT,211.03,301.47,60.038,1547087404,"201051344000890","174011545737251",0.00,-6.00,0,287.05,303.28,0.0,0.0,0.000,1195638.6,1195638.6,8772,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087413,90846.00
01/09/2019 21:30,2,0.000,ALERT,211.93,302.07,60.038,1547087404,"201051344000988","174011545737251",0.00,-6.50,0,285.54,304.48,0.0,0.0,0.000,936775.1,936775.1,879,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087415,90847.00
01/09/2019 21:30,2,0.000,ALERT,211.70,302.07,60.065,1547087404,"201051344000582","174011545737251",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,1175537.4,1175537.4,8740,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087417,90848.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.98,60.054,1547087404,"201051344000868","174011545737251",0.00,-7.00,0,288.55,305.68,0.0,0.0,0.000,1187586.7,1187586.7,32605,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087419,90849.00
01/09/2019 21:30,2,0.000,ALERT,212.83,302.98,60.043,1547087404,"201051344000576","174011545737251",0.00,-6.50,0,288.25,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5059,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087421,90850.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.07,60.043,1547087404,"201051344001158","174011545737251",0.00,-8.00,0,287.65,304.78,0.0,0.0,0.000,1180852.6,1180852.6,874,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087422,90851.00
01/09/2019 21:30,2,0.000,ALERT,211.25,300.57,60.075,1547087404,"201051344000917","174011545737251",0.00,-5.50,0,285.24,301.77,0.0,0.0,0.000,1192263.3,1192263.3,8749,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087424,90852.00
01/09/2019 21:30,2,0.000,ALERT,211.48,300.87,60.054,1547087404,"201051344000417","174011545737251",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,967903.2,967903.2,8814,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087426,90853.00
01/09/2019 21:30,2,0.000,ALERT,211.48,301.17,60.033,1547087404,"201051344000685","174011545737251",0.00,-6.50,0,286.14,302.37,0.0,0.0,0.000,1196551.6,1196551.6,8781,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087428,90854.00
01/09/2019 21:30,2,0.000,ALERT,211.25,300.27,60.043,1547087404,"201051344000651","174011545737251",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,1190361.9,1190361.9,8777,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087430,90855.00
01/09/2019 21:30,2,0.000,ALERT,211.70,302.68,60.017,1547087404,"201051344000594","174011545737251",0.00,-7.00,0,287.65,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32577,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087432,90856.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.07,60.028,1547087404,"201051344000469","174011545737251",0.00,-8.00,0,287.05,304.78,0.0,0.0,0.000,1189424.7,1189424.7,876,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087434,90857.00
01/09/2019 21:30,2,0.000,ALERT,211.48,301.47,60.049,1547087404,"201051344000585","174011545737251",0.00,-6.00,0,286.14,302.37,0.0,0.0,0.000,1205105.1,1205105.1,8818,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087435,90858.00
01/09/2019 21:30,2,0.000,ALERT,212.61,302.07,60.043,1547087404,"201051344000853","174011545737251",0.00,-7.00,0,287.95,305.08,0.0,0.0,0.000,1205119.9,1205119.9,870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087437,90859.00
01/09/2019 21:30,2,0.000,ALERT,211.48,301.17,60.043,1547087404,"201051344001145","174011545737251",0.00,-6.50,0,286.74,302.98,0.0,0.0,0.000,1204015.4,1204015.4,8761,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087439,90860.00
01/09/2019 21:30,2,0.000,ALERT,211.25,300.87,60.049,1547087404,"201051344000438","174011545737251",0.00,-7.00,0,286.74,302.68,0.0,0.0,0.000,1197992.5,1197992.5,8776,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087441,90861.00
01/09/2019 21:30,2,0.000,ALERT,210.80,301.17,60.054,1547087404,"201051344001135","174011545737251",0.00,-6.50,0,286.74,302.98,0.0,0.0,0.000,1186402.7,1186402.7,8763,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087443,90862.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.37,60.054,1547087404,"201051344000983","174011545737251",0.00,-6.50,0,288.25,305.38,0.0,0.0,0.000,1204763.5,1204763.5,871,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087445,90863.00
01/09/2019 21:30,2,0.000,ALERT,211.25,300.87,60.054,1547087404,"201051344001203","174011545737251",0.00,-7.00,0,286.14,303.88,0.0,0.0,0.000,1195112.9,1195112.9,8800,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087446,90864.00
01/09/2019 21:30,2,0.000,ALERT,211.03,301.17,60.049,1547087404,"201051344001230","174011545737251",0.00,-6.50,0,286.74,302.68,0.0,0.0,0.000,1189663.4,1189663.4,8785,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087448,90865.00
01/09/2019 21:30,2,0.000,ALERT,210.80,300.87,60.043,1547087404,"201051344000646","174011545737251",0.00,-7.00,0,286.14,302.07,0.0,0.0,0.000,1184343.0,1184343.0,8781,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087450,90866.00
01/09/2019 21:30,2,0.000,ALERT,212.38,301.47,60.043,1547087404,"201051344000867","174011545737251",0.00,-6.00,0,287.05,305.08,0.0,0.0,0.000,1186384.3,1186384.3,32604,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087452,90867.00
01/09/2019 21:30,2,0.000,ALERT,212.83,302.07,60.049,1547087404,"201051344000633","174011545737251",0.00,-7.00,0,286.14,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32654,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087454,90868.00
01/09/2019 21:30,2,0.000,ALERT,210.80,301.17,60.054,1547087404,"201051344000955","174011545737251",0.00,-6.50,0,286.44,302.07,0.0,0.0,0.000,1203127.8,1203127.8,8780,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087456,90869.00
01/09/2019 21:30,2,0.000,ALERT,212.16,301.47,60.054,1547087404,"201051344000648","174011545737251",0.00,-8.00,0,287.05,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32591,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547087457,90870.00
01/09/2019 21:30,2,0.000,ALERT,212.61,302.07,60.054,1547087404,"201051344000645","174011545737251",0.00,-6.00,0,287.95,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32590,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087459,90871.00
01/09/2019 21:30,2,0.000,ALERT,212.16,302.68,60.075,1547087404,"201051344000569","174011545737251",0.00,-6.50,0,288.55,305.98,0.0,0.0,0.000,1214446.2,1214446.2,865,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547087461,90872.00
01/09/2019 21:30,2,0.000,ALERT,212.61,301.47,60.043,1547087404,"179051228000119","174011545737251",0.00,-5.00,0,286.74,304.48,0.0,0.0,0.000,974.8,974.8,870,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547087463,90873.00
01/09/2019 21:45,2,0.000,ALERT,212.61,303.58,60.022,1547088304,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1214378.0,1214378.0,874,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088306,90874.00
01/09/2019 21:45,2,0.000,ALERT,211.48,301.17,60.033,1547088304,"201051344001025","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1199164.9,1199164.9,8799,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088308,90875.00
01/09/2019 21:45,2,0.000,ALERT,211.70,302.37,60.017,1547088304,"201051344001093","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1191204.9,1191204.9,8782,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088310,90876.00
01/09/2019 21:45,2,0.000,ALERT,212.61,302.98,60.049,1547088304,"201051344000458","174011545737251",0.00,-5.00,0,299.97,305.98,0.0,0.0,0.000,1200560.9,1200560.9,878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088312,90877.00
01/09/2019 21:45,2,0.000,ALERT,211.48,302.37,60.017,1547088304,"201051344000890","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1195638.6,1195638.6,8774,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088313,90878.00
01/09/2019 21:45,2,0.000,ALERT,212.61,302.68,60.022,1547088304,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,936775.1,936775.1,881,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088315,90879.00
01/09/2019 21:45,2,0.000,ALERT,212.16,302.98,60.049,1547088304,"201051344000582","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1175537.4,1175537.4,8742,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088317,90880.00
01/09/2019 21:45,2,0.000,ALERT,212.61,303.58,60.022,1547088304,"201051344000868","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1187586.7,1187586.7,32607,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088319,90881.00
01/09/2019 21:45,2,0.000,ALERT,213.29,303.58,60.017,1547088304,"201051344000576","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5061,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088321,90882.00
01/09/2019 21:45,2,0.000,ALERT,212.83,302.68,60.022,1547088304,"201051344001158","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1180852.6,1180852.6,876,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088323,90883.00
01/09/2019 21:45,2,0.000,ALERT,211.93,301.77,60.028,1547088304,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1192263.3,1192263.3,8751,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088324,90884.00
01/09/2019 21:45,2,0.000,ALERT,211.93,301.77,60.022,1547088304,"201051344000417","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,967903.2,967903.2,8816,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088326,90885.00
01/09/2019 21:45,2,0.000,ALERT,212.16,302.07,60.054,1547088304,"201051344000685","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1196551.6,1196551.6,8783,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088328,90886.00
01/09/2019 21:45,2,0.000,ALERT,211.93,301.47,60.017,1547088304,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1190361.9,1190361.9,8779,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088330,90887.00
01/09/2019 21:45,2,0.000,ALERT,212.38,303.88,60.038,1547088304,"201051344000594","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32579,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088332,90888.00
01/09/2019 21:45,2,0.000,ALERT,212.83,303.58,60.001,1547088304,"201051344000469","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1189424.7,1189424.7,878,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088334,90889.00
01/09/2019 21:45,2,0.000,ALERT,211.70,302.37,60.022,1547088304,"201051344000585","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1205105.1,1205105.1,8820,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088335,90890.00
01/09/2019 21:45,2,0.000,ALERT,213.29,303.28,60.065,1547088304,"201051344000853","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1205119.9,1205119.9,872,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088337,90891.00
01/09/2019 21:45,2,0.000,ALERT,212.16,302.37,60.022,1547088304,"201051344001145","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1204015.4,1204015.4,8763,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088339,90892.00
01/09/2019 21:45,2,0.000,ALERT,211.93,302.07,60.049,1547088304,"201051344000438","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1197992.5,1197992.5,8778,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088341,90893.00
01/09/2019 21:45,2,0.000,ALERT,211.25,302.07,60.049,1547088304,"201051344001135","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1186402.7,1186402.7,8765,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088343,90894.00
01/09/2019 21:45,2,0.000,ALERT,212.61,302.98,60.028,1547088304,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1204763.5,1204763.5,873,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547088345,90895.00
01/09/2019 21:45,2,0.000,ALERT,211.25,301.17,60.033,1547088304,"201051344001203","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,1195112.9,1195112.9,8802,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088347,90896.00
01/09/2019 21:45,2,0.000,ALERT,211.70,302.68,60.022,1547088304,"201051344001230","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1189663.4,1189663.4,8787,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088348,90897.00
01/09/2019 21:45,2,0.000,ALERT,211.25,302.07,60.054,1547088304,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1184343.0,1184343.0,8783,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088350,90898.00
01/09/2019 21:45,2,0.000,ALERT,212.83,301.47,60.028,1547088304,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32606,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088352,90899.00
01/09/2019 21:45,2,0.000,ALERT,213.51,302.07,60.028,1547088304,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32656,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088354,90900.00
01/09/2019 21:45,2,0.000,ALERT,211.25,302.07,60.038,1547088304,"201051344000955","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1203127.8,1203127.8,8782,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088356,90901.00
01/09/2019 21:45,2,0.000,ALERT,212.61,301.47,59.996,1547088304,"201051344000648","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32593,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088358,90902.00
01/09/2019 21:45,2,0.000,ALERT,212.83,301.77,60.012,1547088304,"201051344000645","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32592,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088359,90903.00
01/09/2019 21:45,2,0.000,ALERT,212.61,302.68,60.054,1547088304,"201051344000569","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1214446.2,1214446.2,867,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547088361,90904.00
01/09/2019 21:45,2,0.000,ALERT,212.83,301.47,60.028,1547088304,"179051228000119","174011545737251",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,974.8,974.8,872,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547088363,90905.00
01/09/2019 22:00,2,0.000,ALERT,212.83,303.58,59.990,1547089204,"201051344000579","174011545737251",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,1214378.0,1214378.0,876,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089206,90906.00
01/09/2019 22:00,2,0.000,ALERT,211.70,301.17,60.049,1547089204,"201051344001025","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1199164.9,1199164.9,8801,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089208,90907.00
01/09/2019 22:00,2,0.000,ALERT,211.93,302.07,59.985,1547089204,"201051344001093","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1191204.9,1191204.9,8784,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089210,90908.00
01/09/2019 22:00,2,0.000,ALERT,212.61,302.98,59.985,1547089204,"201051344000458","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1200560.9,1200560.9,880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089212,90909.00
01/09/2019 22:00,2,0.000,ALERT,211.93,302.37,60.006,1547089204,"201051344000890","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1195638.6,1195638.6,8776,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089214,90910.00
01/09/2019 22:00,2,0.000,ALERT,212.38,302.68,60.012,1547089204,"201051344000988","174011545737251",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,936775.1,936775.1,883,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089216,90911.00
01/09/2019 22:00,2,0.000,ALERT,212.38,302.98,60.065,1547089204,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1175537.4,1175537.4,8744,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089217,90912.00
01/09/2019 22:00,2,0.000,ALERT,212.83,303.58,59.985,1547089204,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,1187586.7,1187586.7,32609,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089219,90913.00
01/09/2019 22:00,2,0.000,ALERT,213.29,303.28,60.017,1547089204,"201051344000576","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1200865.7,1200865.7,5063,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089221,90914.00
01/09/2019 22:00,2,0.000,ALERT,213.06,302.98,59.985,1547089204,"201051344001158","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1180852.6,1180852.6,878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089223,90915.00
01/09/2019 22:00,2,0.000,ALERT,212.16,301.47,60.006,1547089204,"201051344000917","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1192263.3,1192263.3,8753,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089225,90916.00
01/09/2019 22:00,2,0.000,ALERT,212.16,301.47,60.022,1547089204,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,967903.2,967903.2,8818,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089226,90917.00
01/09/2019 22:00,2,0.000,ALERT,212.16,302.07,60.017,1547089204,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1196551.6,1196551.6,8785,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089228,90918.00
01/09/2019 22:00,2,0.000,ALERT,211.93,301.47,60.012,1547089204,"201051344000651","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1190361.9,1190361.9,8781,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089230,90919.00
01/09/2019 22:00,2,0.000,ALERT,212.38,303.58,60.022,1547089204,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32581,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089232,90920.00
01/09/2019 22:00,2,0.000,ALERT,212.83,302.98,60.033,1547089204,"201051344000469","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1189424.7,1189424.7,880,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089234,90921.00
01/09/2019 22:00,2,0.000,ALERT,212.16,302.07,60.006,1547089204,"201051344000585","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1205105.1,1205105.1,8822,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089236,90922.00
01/09/2019 22:00,2,0.000,ALERT,213.29,302.68,59.969,1547089204,"201051344000853","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1205119.9,1205119.9,874,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089238,90923.00
01/09/2019 22:00,2,0.000,ALERT,212.16,302.07,60.006,1547089204,"201051344001145","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1204015.4,1204015.4,8765,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089239,90924.00
01/09/2019 22:00,2,0.000,ALERT,212.16,301.77,60.059,1547089204,"201051344000438","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1197992.5,1197992.5,8780,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089241,90925.00
01/09/2019 22:00,2,0.000,ALERT,211.70,302.07,60.017,1547089204,"201051344001135","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1186402.7,1186402.7,8767,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089243,90926.00
01/09/2019 22:00,2,0.000,ALERT,212.61,302.68,60.012,1547089204,"201051344000983","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1204763.5,1204763.5,875,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089245,90927.00
01/09/2019 22:00,2,0.000,ALERT,211.93,301.47,60.022,1547089204,"201051344001203","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1195112.9,1195112.9,8804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089247,90928.00
01/09/2019 22:00,2,0.000,ALERT,212.16,302.37,60.028,1547089204,"201051344001230","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1189663.4,1189663.4,8789,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089248,90929.00
01/09/2019 22:00,2,0.000,ALERT,211.70,301.77,60.017,1547089204,"201051344000646","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1184343.0,1184343.0,8785,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089250,90930.00
01/09/2019 22:00,2,0.000,ALERT,213.06,302.37,60.028,1547089204,"201051344000867","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1186384.3,1186384.3,32608,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089252,90931.00
01/09/2019 22:00,2,0.000,ALERT,213.51,302.68,59.985,1547089204,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1185277.1,1185277.1,32658,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089254,90932.00
01/09/2019 22:00,2,0.000,ALERT,211.48,302.07,60.017,1547089204,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1203127.8,1203127.8,8784,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089256,90933.00
01/09/2019 22:00,2,0.000,ALERT,212.83,302.37,60.017,1547089204,"201051344000648","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1193284.3,1193284.3,32595,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547089257,90934.00
01/09/2019 22:00,2,0.000,ALERT,213.06,302.98,60.017,1547089204,"201051344000645","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1197557.4,1197557.4,32594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089259,90935.00
01/09/2019 22:00,2,0.000,ALERT,212.61,303.58,60.012,1547089204,"201051344000569","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1214446.2,1214446.2,869,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547089261,90936.00
01/09/2019 22:00,2,0.000,ALERT,213.06,302.37,60.017,1547089204,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,974.8,974.8,874,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547089263,90937.00
01/09/2019 22:15,2,0.000,ALERT,212.83,302.98,59.975,1547090104,"201051344000579","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1214378.0,1214378.0,878,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090106,90938.00
01/09/2019 22:15,2,0.000,ALERT,211.70,301.77,59.990,1547090104,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1199164.9,1199164.9,8803,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090108,90939.00
01/09/2019 22:15,2,0.000,ALERT,211.93,302.68,60.001,1547090104,"201051344001093","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1191204.9,1191204.9,8786,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090110,90940.00
01/09/2019 22:15,2,0.000,ALERT,212.61,302.37,59.990,1547090104,"201051344000458","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1200560.9,1200560.9,882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090112,90941.00
01/09/2019 22:15,2,0.000,ALERT,211.93,303.28,60.001,1547090104,"201051344000890","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1195638.6,1195638.6,8778,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090113,90942.00
01/09/2019 22:15,2,0.000,ALERT,212.38,302.37,59.969,1547090104,"201051344000988","174011545737251",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,936775.1,936775.1,885,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090115,90943.00
01/09/2019 22:15,2,0.000,ALERT,212.38,303.58,59.990,1547090104,"201051344000582","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1175537.4,1175537.4,8746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090117,90944.00
01/09/2019 22:15,2,0.000,ALERT,212.61,302.98,60.001,1547090104,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1187586.7,1187586.7,32611,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090119,90945.00
01/09/2019 22:15,2,0.000,ALERT,213.06,302.68,59.996,1547090104,"201051344000576","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5065,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090121,90946.00
01/09/2019 22:15,2,0.000,ALERT,212.83,302.07,59.964,1547090104,"201051344001158","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1180852.6,1180852.6,880,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090122,90947.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.37,59.990,1547090104,"201051344000917","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1192263.3,1192263.3,8755,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090124,90948.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.37,59.990,1547090104,"201051344000417","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,967903.2,967903.2,8820,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090126,90949.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.68,59.975,1547090104,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1196551.6,1196551.6,8787,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090128,90950.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.07,59.990,1547090104,"201051344000651","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1190361.9,1190361.9,8783,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090130,90951.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.37,59.990,1547090104,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32583,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090132,90952.00
01/09/2019 22:15,2,0.000,ALERT,212.83,302.07,60.022,1547090104,"201051344000469","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1189424.7,1189424.7,882,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090133,90953.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.98,60.001,1547090104,"201051344000585","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1205105.1,1205105.1,8824,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090135,90954.00
01/09/2019 22:15,2,0.000,ALERT,213.06,301.77,59.980,1547090104,"201051344000853","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1205119.9,1205119.9,876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090137,90955.00
01/09/2019 22:15,2,0.000,ALERT,212.38,302.98,59.990,1547090104,"201051344001145","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1204015.4,1204015.4,8767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090139,90956.00
01/09/2019 22:15,2,0.000,ALERT,212.16,302.68,60.001,1547090104,"201051344000438","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1197992.5,1197992.5,8782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090141,90957.00
01/09/2019 22:15,2,0.000,ALERT,211.48,302.37,59.948,1547090104,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1186402.7,1186402.7,8769,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090143,90958.00
01/09/2019 22:15,2,0.000,ALERT,212.61,302.37,59.985,1547090104,"201051344000983","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1204763.5,1204763.5,877,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090145,90959.00
01/09/2019 22:15,2,0.000,ALERT,211.93,302.07,59.959,1547090104,"201051344001203","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1195112.9,1195112.9,8806,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090146,90960.00
01/09/2019 22:15,2,0.000,ALERT,211.93,302.98,59.996,1547090104,"201051344001230","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1189663.4,1189663.4,8791,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090148,90961.00
01/09/2019 22:15,2,0.000,ALERT,211.70,302.37,60.022,1547090104,"201051344000646","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1184343.0,1184343.0,8787,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090150,90962.00
01/09/2019 22:15,2,0.000,ALERT,212.83,301.47,59.980,1547090104,"201051344000867","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32610,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090152,90963.00
01/09/2019 22:15,2,0.000,ALERT,213.51,302.07,59.985,1547090104,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090154,90964.00
01/09/2019 22:15,2,0.000,ALERT,211.70,302.68,59.985,1547090104,"201051344000955","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1203127.8,1203127.8,8786,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090155,90965.00
01/09/2019 22:15,2,0.000,ALERT,212.83,301.47,59.990,1547090104,"201051344000648","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32597,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090157,90966.00
01/09/2019 22:15,2,0.000,ALERT,213.29,302.07,59.975,1547090104,"201051344000645","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32596,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547090159,90967.00
01/09/2019 22:15,2,0.000,ALERT,212.83,302.68,59.985,1547090104,"201051344000569","174011545737251",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,1214446.2,1214446.2,871,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547090161,90968.00
01/09/2019 22:15,2,0.000,ALERT,213.06,301.77,59.990,1547090104,"179051228000119","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,974.8,974.8,876,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547090163,90969.00
01/09/2019 22:30,2,0.000,ALERT,213.29,304.48,60.054,1547091003,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1214378.0,1214378.0,880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091006,90970.00
01/09/2019 22:30,2,0.000,ALERT,212.38,302.37,59.985,1547091003,"201051344001025","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1199164.9,1199164.9,8805,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091007,90971.00
01/09/2019 22:30,2,0.000,ALERT,212.61,303.28,60.033,1547091003,"201051344001093","174011545737251",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,1191204.9,1191204.9,8788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091009,90972.00
01/09/2019 22:30,2,0.000,ALERT,213.29,304.18,60.028,1547091003,"201051344000458","174011545737251",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,1200560.9,1200560.9,884,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091011,90973.00
01/09/2019 22:30,2,0.000,ALERT,212.38,303.58,60.033,1547091003,"201051344000890","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1195638.6,1195638.6,8780,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091013,90974.00
01/09/2019 22:30,2,0.000,ALERT,213.06,303.58,59.980,1547091003,"201051344000988","174011545737251",0.00,-6.50,0,297.87,304.78,0.0,0.0,0.000,936775.1,936775.1,887,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091015,90975.00
01/09/2019 22:30,2,0.000,ALERT,213.06,304.48,59.990,1547091003,"201051344000582","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1175537.4,1175537.4,8748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091016,90976.00
01/09/2019 22:30,2,0.000,ALERT,213.29,304.48,60.033,1547091003,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1187586.7,1187586.7,32613,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091018,90977.00
01/09/2019 22:30,2,0.000,ALERT,213.74,304.48,60.038,1547091003,"201051344000576","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5067,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091020,90978.00
01/09/2019 22:30,2,0.000,ALERT,213.51,303.88,60.033,1547091003,"201051344001158","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1180852.6,1180852.6,882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091022,90979.00
01/09/2019 22:30,2,0.000,ALERT,212.61,302.68,60.033,1547091003,"201051344000917","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1192263.3,1192263.3,8757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091024,90980.00
