ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2019 22:30,2,0.000,ALERT,212.83,302.98,60.049,1547091003,"201051344000417","174011545737251",0.00,-7.00,0,300.57,303.88,0.0,0.0,0.000,967903.2,967903.2,8822,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091026,90981.00
01/09/2019 22:30,2,0.000,ALERT,213.06,303.28,60.028,1547091003,"201051344000685","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1196551.6,1196551.6,8789,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091027,90982.00
01/09/2019 22:30,2,0.000,ALERT,212.83,302.98,60.038,1547091003,"201051344000651","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1190361.9,1190361.9,8785,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091029,90983.00
01/09/2019 22:30,2,0.000,ALERT,213.06,304.78,60.033,1547091003,"201051344000594","174011545737251",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091031,90984.00
01/09/2019 22:30,2,0.000,ALERT,213.51,304.18,60.028,1547091003,"201051344000469","174011545737251",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,1189424.7,1189424.7,884,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091033,90985.00
01/09/2019 22:30,2,0.000,ALERT,212.83,303.88,60.038,1547091003,"201051344000585","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1205105.1,1205105.1,8826,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091035,90986.00
01/09/2019 22:30,2,0.000,ALERT,213.96,303.58,60.059,1547091003,"201051344000853","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1205119.9,1205119.9,878,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091037,90987.00
01/09/2019 22:30,2,0.000,ALERT,213.29,303.88,60.028,1547091003,"201051344001145","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1204015.4,1204015.4,8769,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091039,90988.00
01/09/2019 22:30,2,0.000,ALERT,213.06,303.58,60.028,1547091003,"201051344000438","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1197992.5,1197992.5,8784,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091040,90989.00
01/09/2019 22:30,2,0.000,ALERT,212.38,303.58,60.028,1547091003,"201051344001135","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1186402.7,1186402.7,8771,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091042,90990.00
01/09/2019 22:30,2,0.000,ALERT,213.29,304.18,60.028,1547091003,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1204763.5,1204763.5,879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091044,90991.00
01/09/2019 22:30,2,0.000,ALERT,212.61,302.68,60.033,1547091003,"201051344001203","174011545737251",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,1195112.9,1195112.9,8808,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091046,90992.00
01/09/2019 22:30,2,0.000,ALERT,212.61,303.58,60.070,1547091003,"201051344001230","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1189663.4,1189663.4,8793,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091048,90993.00
01/09/2019 22:30,2,0.000,ALERT,212.38,303.28,60.033,1547091003,"201051344000646","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1184343.0,1184343.0,8789,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091049,90994.00
01/09/2019 22:30,2,0.000,ALERT,213.51,303.28,60.033,1547091003,"201051344000867","174011545737251",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,1186384.3,1186384.3,32612,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091051,90995.00
01/09/2019 22:30,2,0.000,ALERT,214.19,303.88,60.038,1547091003,"201051344000633","174011545737251",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,1185277.1,1185277.1,32662,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091053,90996.00
01/09/2019 22:30,2,0.000,ALERT,212.38,303.58,60.043,1547091003,"201051344000955","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1203127.8,1203127.8,8788,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091055,90997.00
01/09/2019 22:30,2,0.000,ALERT,213.51,303.28,60.043,1547091003,"201051344000648","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1193284.3,1193284.3,32599,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091057,90998.00
01/09/2019 22:30,2,0.000,ALERT,213.74,303.88,60.038,1547091003,"201051344000645","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1197557.4,1197557.4,32598,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091058,90999.00
01/09/2019 22:30,2,0.000,ALERT,213.51,304.78,60.017,1547091003,"201051344000569","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1214446.2,1214446.2,873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091060,91000.00
01/09/2019 22:30,2,0.000,ALERT,213.96,303.58,60.059,1547091003,"179051228000119","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,974.8,974.8,878,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547091062,91001.00
01/09/2019 22:45,2,0.000,ALERT,213.74,305.38,59.985,1547091904,"201051344000579","174011545737251",0.00,-6.50,0,301.47,307.18,0.0,0.0,0.000,1214378.0,1214378.0,882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091906,91002.00
01/09/2019 22:45,2,0.000,ALERT,212.61,303.28,60.017,1547091904,"201051344001025","174011545737251",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,1199164.9,1199164.9,8807,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091908,91003.00
01/09/2019 22:45,2,0.000,ALERT,212.83,304.18,60.017,1547091904,"201051344001093","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1191204.9,1191204.9,8790,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091910,91004.00
01/09/2019 22:45,2,0.000,ALERT,213.51,304.78,60.017,1547091904,"201051344000458","174011545737251",0.00,-5.50,0,301.17,307.18,0.0,0.0,0.000,1200560.9,1200560.9,886,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091912,91005.00
01/09/2019 22:45,2,0.000,ALERT,212.61,304.48,59.980,1547091904,"201051344000890","174011545737251",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,1195638.6,1195638.6,8782,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091914,91006.00
01/09/2019 22:45,2,0.000,ALERT,213.29,304.48,60.012,1547091904,"201051344000988","174011545737251",0.00,-6.50,0,298.47,305.98,0.0,0.0,0.000,936775.1,936775.1,889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091915,91007.00
01/09/2019 22:45,2,0.000,ALERT,213.29,304.78,60.012,1547091904,"201051344000582","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1175537.4,1175537.4,8750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091917,91008.00
01/09/2019 22:45,2,0.000,ALERT,213.51,305.38,60.012,1547091904,"201051344000868","174011545737251",0.00,-7.00,0,301.47,307.18,0.0,0.0,0.000,1187586.7,1187586.7,32615,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091919,91009.00
01/09/2019 22:45,2,0.000,ALERT,213.96,305.08,60.012,1547091904,"201051344000576","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,1200865.7,1200865.7,5069,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091921,91010.00
01/09/2019 22:45,2,0.000,ALERT,213.74,304.48,60.012,1547091904,"201051344001158","174011545737251",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,1180852.6,1180852.6,884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091923,91011.00
01/09/2019 22:45,2,0.000,ALERT,213.06,303.58,60.017,1547091904,"201051344000917","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1192263.3,1192263.3,8759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091925,91012.00
01/09/2019 22:45,2,0.000,ALERT,213.06,303.28,60.006,1547091904,"201051344000417","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,967903.2,967903.2,8824,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091926,91013.00
01/09/2019 22:45,2,0.000,ALERT,213.29,304.18,59.985,1547091904,"201051344000685","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1196551.6,1196551.6,8791,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091928,91014.00
01/09/2019 22:45,2,0.000,ALERT,213.06,303.28,60.017,1547091904,"201051344000651","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1190361.9,1190361.9,8787,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091930,91015.00
01/09/2019 22:45,2,0.000,ALERT,213.29,305.08,60.012,1547091904,"201051344000594","174011545737251",0.00,-7.00,0,300.57,306.58,0.0,0.0,0.000,1205317.6,1205317.6,32587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091932,91016.00
01/09/2019 22:45,2,0.000,ALERT,213.74,304.78,59.996,1547091904,"201051344000469","174011545737251",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,1189424.7,1189424.7,886,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091934,91017.00
01/09/2019 22:45,2,0.000,ALERT,212.83,303.88,60.017,1547091904,"201051344000585","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1205105.1,1205105.1,8828,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091935,91018.00
01/09/2019 22:45,2,0.000,ALERT,214.19,304.48,59.980,1547091904,"201051344000853","174011545737251",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,1205119.9,1205119.9,880,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091937,91019.00
01/09/2019 22:45,2,0.000,ALERT,213.06,303.88,60.022,1547091904,"201051344001145","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1204015.4,1204015.4,8771,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091939,91020.00
01/09/2019 22:45,2,0.000,ALERT,212.83,303.58,60.017,1547091904,"201051344000438","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1197992.5,1197992.5,8786,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091941,91021.00
01/09/2019 22:45,2,0.000,ALERT,212.61,303.58,60.028,1547091904,"201051344001135","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1186402.7,1186402.7,8773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547091943,91022.00
01/09/2019 22:45,2,0.000,ALERT,213.51,304.78,60.028,1547091904,"201051344000983","174011545737251",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,1204763.5,1204763.5,881,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091945,91023.00
01/09/2019 22:45,2,0.000,ALERT,212.83,303.58,60.012,1547091904,"201051344001203","174011545737251",0.00,-8.00,0,300.57,306.58,0.0,0.0,0.000,1195112.9,1195112.9,8810,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091946,91024.00
01/09/2019 22:45,2,0.000,ALERT,212.83,304.18,60.022,1547091904,"201051344001230","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1189663.4,1189663.4,8795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091948,91025.00
01/09/2019 22:45,2,0.000,ALERT,212.61,303.88,60.017,1547091904,"201051344000646","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1184343.0,1184343.0,8791,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091950,91026.00
01/09/2019 22:45,2,0.000,ALERT,213.96,304.18,59.985,1547091904,"201051344000867","174011545737251",0.00,-6.00,0,300.27,306.58,0.0,0.0,0.000,1186384.3,1186384.3,32614,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091952,91027.00
01/09/2019 22:45,2,0.000,ALERT,214.41,304.48,60.022,1547091904,"201051344000633","174011545737251",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,1185277.1,1185277.1,32664,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091954,91028.00
01/09/2019 22:45,2,0.000,ALERT,212.38,303.88,60.017,1547091904,"201051344000955","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1203127.8,1203127.8,8790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091956,91029.00
01/09/2019 22:45,2,0.000,ALERT,213.74,303.88,60.022,1547091904,"201051344000648","174011545737251",0.00,-8.50,0,300.57,306.28,0.0,0.0,0.000,1193284.3,1193284.3,32601,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091957,91030.00
01/09/2019 22:45,2,0.000,ALERT,213.96,304.48,60.049,1547091904,"201051344000645","174011545737251",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,1197557.4,1197557.4,32600,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091959,91031.00
01/09/2019 22:45,2,0.000,ALERT,213.51,305.08,60.006,1547091904,"201051344000569","174011545737251",0.00,-7.00,0,301.77,307.18,0.0,0.0,0.000,1214446.2,1214446.2,875,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547091961,91032.00
01/09/2019 22:45,2,0.000,ALERT,213.96,304.18,59.985,1547091904,"179051228000119","174011545737251",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,974.8,974.8,880,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547091963,91033.00
01/09/2019 23:00,2,0.000,ALERT,211.70,302.68,59.980,1547092804,"201051344000579","174011545737251",0.00,-7.00,0,300.87,307.48,0.0,0.0,0.000,1214378.0,1214378.0,884,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092806,91034.00
01/09/2019 23:00,2,0.000,ALERT,211.25,301.47,59.990,1547092804,"201051344001025","174011545737251",0.00,-8.00,0,299.07,305.98,0.0,0.0,0.000,1199164.9,1199164.9,8809,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092808,91035.00
01/09/2019 23:00,2,0.000,ALERT,211.25,302.07,59.985,1547092804,"201051344001093","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1191204.9,1191204.9,8792,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092810,91036.00
01/09/2019 23:00,2,0.000,ALERT,211.48,301.77,59.980,1547092804,"201051344000458","174011545737251",0.00,-5.50,0,300.27,307.48,0.0,0.0,0.000,1200560.9,1200560.9,888,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092812,91037.00
01/09/2019 23:00,2,0.000,ALERT,211.25,302.37,59.975,1547092804,"201051344000890","174011545737251",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,1195638.6,1195638.6,8784,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092814,91038.00
01/09/2019 23:00,2,0.000,ALERT,211.25,301.17,60.001,1547092804,"201051344000988","174011545737251",0.00,-7.00,0,297.26,306.28,0.0,0.0,0.000,936775.1,936775.1,891,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092815,91039.00
01/09/2019 23:00,2,0.000,ALERT,211.93,303.28,59.990,1547092804,"201051344000582","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1175537.4,1175537.4,8752,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092817,91040.00
01/09/2019 23:00,2,0.000,ALERT,211.70,302.37,59.969,1547092804,"201051344000868","174011545737251",0.00,-7.00,0,300.87,307.48,0.0,0.0,0.000,1187586.7,1187586.7,32617,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092819,91041.00
01/09/2019 23:00,2,0.000,ALERT,211.93,302.07,59.985,1547092804,"201051344000576","174011545737251",0.00,-7.00,0,300.27,306.88,0.0,0.0,0.000,1200865.7,1200865.7,5071,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092821,91042.00
01/09/2019 23:00,2,0.000,ALERT,211.93,301.77,59.985,1547092804,"201051344001158","174011545737251",0.00,-8.00,0,299.67,306.28,0.0,0.0,0.000,1180852.6,1180852.6,886,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092823,91043.00
01/09/2019 23:00,2,0.000,ALERT,211.48,301.77,59.990,1547092804,"201051344000917","174011545737251",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,1192263.3,1192263.3,8761,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092825,91044.00
01/09/2019 23:00,2,0.000,ALERT,211.70,301.77,59.975,1547092804,"201051344000417","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,967903.2,967903.2,8826,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092826,91045.00
01/09/2019 23:00,2,0.000,ALERT,211.93,302.07,59.996,1547092804,"201051344000685","174011545737251",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,1196551.6,1196551.6,8793,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092828,91046.00
01/09/2019 23:00,2,0.000,ALERT,211.48,301.47,59.996,1547092804,"201051344000651","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1190361.9,1190361.9,8789,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092830,91047.00
01/09/2019 23:00,2,0.000,ALERT,211.48,302.07,60.001,1547092804,"201051344000594","174011545737251",0.00,-7.00,0,299.67,306.88,0.0,0.0,0.000,1205317.6,1205317.6,32589,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092832,91048.00
01/09/2019 23:00,2,0.000,ALERT,211.93,302.07,59.996,1547092804,"201051344000469","174011545737251",0.00,-8.50,0,299.07,306.28,0.0,0.0,0.000,1189424.7,1189424.7,888,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092834,91049.00
01/09/2019 23:00,2,0.000,ALERT,211.48,302.07,59.996,1547092804,"201051344000585","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,1205105.1,1205105.1,8830,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092835,91050.00
01/09/2019 23:00,2,0.000,ALERT,212.38,301.77,59.975,1547092804,"201051344000853","174011545737251",0.00,-7.00,0,300.27,306.88,0.0,0.0,0.000,1205119.9,1205119.9,882,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092837,91051.00
01/09/2019 23:00,2,0.000,ALERT,211.70,302.07,60.001,1547092804,"201051344001145","174011545737251",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,1204015.4,1204015.4,8773,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092839,91052.00
01/09/2019 23:00,2,0.000,ALERT,211.48,302.07,59.980,1547092804,"201051344000438","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1197992.5,1197992.5,8788,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092841,91053.00
01/09/2019 23:00,2,0.000,ALERT,211.03,301.77,59.996,1547092804,"201051344001135","174011545737251",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,1186402.7,1186402.7,8775,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547092843,91054.00
01/09/2019 23:00,2,0.000,ALERT,211.48,301.47,59.990,1547092804,"201051344000983","174011545737251",0.00,-6.50,0,300.27,306.88,0.0,0.0,0.000,1204763.5,1204763.5,883,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092845,91055.00
01/09/2019 23:00,2,0.000,ALERT,211.25,301.47,60.001,1547092804,"201051344001203","174011545737251",0.00,-8.00,0,299.37,306.88,0.0,0.0,0.000,1195112.9,1195112.9,8812,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092847,91056.00
01/09/2019 23:00,2,0.000,ALERT,211.25,302.07,60.001,1547092804,"201051344001230","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1189663.4,1189663.4,8797,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092848,91057.00
01/09/2019 23:00,2,0.000,ALERT,211.03,301.77,60.001,1547092804,"201051344000646","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1184343.0,1184343.0,8793,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092850,91058.00
01/09/2019 23:00,2,0.000,ALERT,211.93,300.87,60.001,1547092804,"201051344000867","174011545737251",0.00,-6.00,0,299.37,306.88,0.0,0.0,0.000,1186384.3,1186384.3,32616,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092852,91059.00
01/09/2019 23:00,2,0.000,ALERT,212.38,301.47,60.001,1547092804,"201051344000633","174011545737251",0.00,-7.00,0,298.47,306.28,0.0,0.0,0.000,1185277.1,1185277.1,32666,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092854,91060.00
01/09/2019 23:00,2,0.000,ALERT,211.03,302.07,60.006,1547092804,"201051344000955","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1203127.8,1203127.8,8792,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092856,91061.00
01/09/2019 23:00,2,0.000,ALERT,211.93,300.87,60.001,1547092804,"201051344000648","174011545737251",0.00,-8.50,0,299.67,306.58,0.0,0.0,0.000,1193284.3,1193284.3,32603,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092857,91062.00
01/09/2019 23:00,2,0.000,ALERT,212.16,301.47,59.996,1547092804,"201051344000645","174011545737251",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,1197557.4,1197557.4,32602,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092859,91063.00
01/09/2019 23:00,2,0.000,ALERT,211.70,302.37,59.980,1547092804,"201051344000569","174011545737251",0.00,-7.00,0,300.87,307.48,0.0,0.0,0.000,1214446.2,1214446.2,877,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547092861,91064.00
01/09/2019 23:00,2,0.000,ALERT,212.16,301.17,60.006,1547092804,"179051228000119","174011545737251",0.00,-5.50,0,299.07,305.98,0.0,0.0,0.000,974.8,974.8,882,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547092863,91065.00
01/09/2019 23:15,2,0.000,ALERT,211.70,302.98,60.022,1547093704,"201051344000579","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1214378.0,1214378.0,886,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093706,91066.00
01/09/2019 23:15,2,0.000,ALERT,211.25,301.17,59.975,1547093704,"201051344001025","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1199164.9,1199164.9,8811,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093708,91067.00
01/09/2019 23:15,2,0.000,ALERT,211.48,302.07,60.070,1547093704,"201051344001093","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1191204.9,1191204.9,8794,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093710,91068.00
01/09/2019 23:15,2,0.000,ALERT,211.48,302.07,60.049,1547093704,"201051344000458","174011545737251",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,1200560.9,1200560.9,890,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093712,91069.00
01/09/2019 23:15,2,0.000,ALERT,211.25,302.37,60.022,1547093704,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1195638.6,1195638.6,8786,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093713,91070.00
01/09/2019 23:15,2,0.000,ALERT,211.48,302.07,60.028,1547093704,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,936775.1,936775.1,893,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093715,91071.00
01/09/2019 23:15,2,0.000,ALERT,211.70,302.68,60.017,1547093704,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1175537.4,1175537.4,8754,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093717,91072.00
01/09/2019 23:15,2,0.000,ALERT,211.48,302.68,60.033,1547093704,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1187586.7,1187586.7,32619,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093719,91073.00
01/09/2019 23:15,2,0.000,ALERT,212.16,302.68,59.980,1547093704,"201051344000576","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1200865.7,1200865.7,5073,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093721,91074.00
01/09/2019 23:15,2,0.000,ALERT,211.70,302.07,59.975,1547093704,"201051344001158","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1180852.6,1180852.6,888,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093722,91075.00
01/09/2019 23:15,2,0.000,ALERT,211.48,301.17,60.017,1547093704,"201051344000917","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1192263.3,1192263.3,8763,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093724,91076.00
01/09/2019 23:15,2,0.000,ALERT,211.48,301.17,60.017,1547093704,"201051344000417","174011545737251",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,967903.2,967903.2,8828,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093726,91077.00
01/09/2019 23:15,2,0.000,ALERT,211.70,301.77,59.985,1547093704,"201051344000685","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1196551.6,1196551.6,8795,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093728,91078.00
01/09/2019 23:15,2,0.000,ALERT,211.48,300.87,60.033,1547093704,"201051344000651","174011545737251",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,1190361.9,1190361.9,8791,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093730,91079.00
01/09/2019 23:15,2,0.000,ALERT,211.25,302.68,60.012,1547093704,"201051344000594","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1205317.6,1205317.6,32591,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093731,91080.00
01/09/2019 23:15,2,0.000,ALERT,211.93,302.07,60.049,1547093704,"201051344000469","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1189424.7,1189424.7,890,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093733,91081.00
01/09/2019 23:15,2,0.000,ALERT,211.48,302.07,60.022,1547093704,"201051344000585","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1205105.1,1205105.1,8832,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093735,91082.00
01/09/2019 23:15,2,0.000,ALERT,212.38,302.07,60.022,1547093704,"201051344000853","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1205119.9,1205119.9,884,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093737,91083.00
01/09/2019 23:15,2,0.000,ALERT,211.70,302.07,60.022,1547093704,"201051344001145","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1204015.4,1204015.4,8775,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093739,91084.00
01/09/2019 23:15,2,0.000,ALERT,211.25,301.47,60.012,1547093704,"201051344000438","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1197992.5,1197992.5,8790,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093741,91085.00
01/09/2019 23:15,2,0.000,ALERT,211.03,301.77,60.012,1547093704,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1186402.7,1186402.7,8777,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093742,91086.00
01/09/2019 23:15,2,0.000,ALERT,211.70,302.37,60.017,1547093704,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1204763.5,1204763.5,885,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093744,91087.00
01/09/2019 23:15,2,0.000,ALERT,211.48,301.17,60.028,1547093704,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1195112.9,1195112.9,8814,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093746,91088.00
01/09/2019 23:15,2,0.000,ALERT,211.25,301.77,60.017,1547093704,"201051344001230","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1189663.4,1189663.4,8799,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093748,91089.00
01/09/2019 23:15,2,0.000,ALERT,211.03,301.47,60.017,1547093704,"201051344000646","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1184343.0,1184343.0,8795,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093750,91090.00
01/09/2019 23:15,2,0.000,ALERT,211.93,301.47,60.022,1547093704,"201051344000867","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1186384.3,1186384.3,32618,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093751,91091.00
01/09/2019 23:15,2,0.000,ALERT,212.38,301.77,60.017,1547093704,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1185277.1,1185277.1,32668,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093753,91092.00
01/09/2019 23:15,2,0.000,ALERT,210.80,301.77,60.017,1547093704,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1203127.8,1203127.8,8794,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093755,91093.00
01/09/2019 23:15,2,0.000,ALERT,211.70,301.47,60.038,1547093704,"201051344000648","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1193284.3,1193284.3,32605,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093757,91094.00
01/09/2019 23:15,2,0.000,ALERT,212.16,302.37,60.017,1547093704,"201051344000645","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1197557.4,1197557.4,32604,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547093759,91095.00
01/09/2019 23:15,2,0.000,ALERT,211.93,302.98,60.028,1547093704,"201051344000569","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1214446.2,1214446.2,879,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547093761,91096.00
01/09/2019 23:15,2,0.000,ALERT,212.16,301.77,60.017,1547093704,"179051228000119","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,974.8,974.8,884,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547093762,91097.00
01/09/2019 23:30,2,0.000,ALERT,212.38,303.88,60.033,1547094604,"201051344000579","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1214378.0,1214378.0,888,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094606,91098.00
01/09/2019 23:30,2,0.000,ALERT,211.25,301.47,60.059,1547094604,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1199164.9,1199164.9,8813,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094608,91099.00
01/09/2019 23:30,2,0.000,ALERT,211.48,302.07,60.070,1547094604,"201051344001093","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1191204.9,1191204.9,8796,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094610,91100.00
01/09/2019 23:30,2,0.000,ALERT,212.16,303.28,60.033,1547094604,"201051344000458","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1200560.9,1200560.9,892,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094611,91101.00
01/09/2019 23:30,2,0.000,ALERT,211.48,302.68,60.038,1547094604,"201051344000890","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1195638.6,1195638.6,8788,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094613,91102.00
01/09/2019 23:30,2,0.000,ALERT,211.93,302.98,60.038,1547094604,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,936775.1,936775.1,895,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094615,91103.00
01/09/2019 23:30,2,0.000,ALERT,211.93,302.98,60.049,1547094604,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1175537.4,1175537.4,8756,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094617,91104.00
01/09/2019 23:30,2,0.000,ALERT,212.16,303.88,60.033,1547094604,"201051344000868","174011545737251",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,1187586.7,1187586.7,32621,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094619,91105.00
01/09/2019 23:30,2,0.000,ALERT,212.83,303.88,60.049,1547094604,"201051344000576","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5075,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094621,91106.00
01/09/2019 23:30,2,0.000,ALERT,212.38,303.28,60.059,1547094604,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1180852.6,1180852.6,890,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094622,91107.00
01/09/2019 23:30,2,0.000,ALERT,211.70,301.77,60.038,1547094604,"201051344000917","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1192263.3,1192263.3,8765,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094624,91108.00
01/09/2019 23:30,2,0.000,ALERT,211.70,301.47,60.038,1547094604,"201051344000417","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,967903.2,967903.2,8830,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094626,91109.00
01/09/2019 23:30,2,0.000,ALERT,211.93,302.37,60.049,1547094604,"201051344000685","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1196551.6,1196551.6,8797,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094628,91110.00
01/09/2019 23:30,2,0.000,ALERT,211.70,301.77,60.017,1547094604,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1190361.9,1190361.9,8793,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094630,91111.00
01/09/2019 23:30,2,0.000,ALERT,211.93,303.58,60.038,1547094604,"201051344000594","174011545737251",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32593,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094632,91112.00
01/09/2019 23:30,2,0.000,ALERT,212.38,303.28,60.038,1547094604,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1189424.7,1189424.7,892,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094634,91113.00
01/09/2019 23:30,2,0.000,ALERT,211.70,302.37,60.001,1547094604,"201051344000585","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1205105.1,1205105.1,8834,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094635,91114.00
01/09/2019 23:30,2,0.000,ALERT,212.83,303.28,60.038,1547094604,"201051344000853","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1205119.9,1205119.9,886,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094637,91115.00
01/09/2019 23:30,2,0.000,ALERT,211.70,302.37,60.049,1547094604,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1204015.4,1204015.4,8777,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094639,91116.00
01/09/2019 23:30,2,0.000,ALERT,211.48,302.07,60.043,1547094604,"201051344000438","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1197992.5,1197992.5,8792,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094641,91117.00
01/09/2019 23:30,2,0.000,ALERT,211.25,302.07,60.049,1547094604,"201051344001135","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1186402.7,1186402.7,8779,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094643,91118.00
01/09/2019 23:30,2,0.000,ALERT,212.38,303.58,60.038,1547094604,"201051344000983","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1204763.5,1204763.5,887,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094644,91119.00
01/09/2019 23:30,2,0.000,ALERT,211.70,301.77,60.038,1547094604,"201051344001203","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1195112.9,1195112.9,8816,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094646,91120.00
01/09/2019 23:30,2,0.000,ALERT,211.70,302.68,60.043,1547094604,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1189663.4,1189663.4,8801,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094648,91121.00
01/09/2019 23:30,2,0.000,ALERT,211.48,302.37,60.033,1547094604,"201051344000646","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1184343.0,1184343.0,8797,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094650,91122.00
01/09/2019 23:30,2,0.000,ALERT,212.61,302.68,60.033,1547094604,"201051344000867","174011545737251",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32620,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094652,91123.00
01/09/2019 23:30,2,0.000,ALERT,213.29,303.28,60.038,1547094604,"201051344000633","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1185277.1,1185277.1,32670,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094654,91124.00
01/09/2019 23:30,2,0.000,ALERT,211.25,302.07,60.033,1547094604,"201051344000955","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1203127.8,1203127.8,8796,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094656,91125.00
01/09/2019 23:30,2,0.000,ALERT,212.38,302.68,60.028,1547094604,"201051344000648","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32607,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547094657,91126.00
01/09/2019 23:30,2,0.000,ALERT,212.83,303.28,60.038,1547094604,"201051344000645","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1197557.4,1197557.4,32606,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094659,91127.00
01/09/2019 23:30,2,0.000,ALERT,212.38,303.88,60.028,1547094604,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,1214446.2,1214446.2,881,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547094661,91128.00
01/09/2019 23:30,2,0.000,ALERT,212.83,303.28,60.038,1547094604,"179051228000119","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,974.8,974.8,886,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547094663,91129.00
01/09/2019 23:45,2,0.000,ALERT,212.38,304.18,60.022,1547095504,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1214378.0,1214378.0,890,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095506,91130.00
01/09/2019 23:45,2,0.000,ALERT,211.48,302.37,60.022,1547095504,"201051344001025","174011545737251",0.00,-8.50,0,299.37,307.78,0.0,0.0,0.000,1199164.9,1199164.9,8815,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095508,91131.00
01/09/2019 23:45,2,0.000,ALERT,211.70,302.98,60.022,1547095504,"201051344001093","174011545737251",0.00,-6.00,0,300.27,306.88,0.0,0.0,0.000,1191204.9,1191204.9,8798,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095510,91132.00
01/09/2019 23:45,2,0.000,ALERT,212.16,303.28,60.028,1547095504,"201051344000458","174011545737251",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,1200560.9,1200560.9,894,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095512,91133.00
01/09/2019 23:45,2,0.000,ALERT,211.70,303.28,60.022,1547095504,"201051344000890","174011545737251",0.00,-6.50,0,300.87,308.69,0.0,0.0,0.000,1195638.6,1195638.6,8790,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095513,91134.00
01/09/2019 23:45,2,0.000,ALERT,212.16,302.98,60.028,1547095504,"201051344000988","174011545737251",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,936775.1,936775.1,897,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095515,91135.00
01/09/2019 23:45,2,0.000,ALERT,212.16,303.88,60.022,1547095504,"201051344000582","174011545737251",0.00,-8.50,0,301.17,308.09,0.0,0.0,0.000,1175537.4,1175537.4,8758,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095517,91136.00
01/09/2019 23:45,2,0.000,ALERT,212.38,304.18,60.028,1547095504,"201051344000868","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1187586.7,1187586.7,32623,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095519,91137.00
01/09/2019 23:45,2,0.000,ALERT,212.83,303.88,60.028,1547095504,"201051344000576","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1200865.7,1200865.7,5077,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095521,91138.00
01/09/2019 23:45,2,0.000,ALERT,212.61,303.58,60.028,1547095504,"201051344001158","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1180852.6,1180852.6,892,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095522,91139.00
01/09/2019 23:45,2,0.000,ALERT,212.16,302.68,60.033,1547095504,"201051344000917","174011545737251",0.00,-6.00,0,299.07,306.28,0.0,0.0,0.000,1192263.3,1192263.3,8767,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095524,91140.00
01/09/2019 23:45,2,0.000,ALERT,211.93,302.68,60.022,1547095504,"201051344000417","174011545737251",0.00,-8.00,0,299.67,306.88,0.0,0.0,0.000,967903.2,967903.2,8832,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095526,91141.00
01/09/2019 23:45,2,0.000,ALERT,212.16,303.28,60.033,1547095504,"201051344000685","174011545737251",0.00,-8.00,0,300.27,307.48,0.0,0.0,0.000,1196551.6,1196551.6,8799,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095528,91142.00
01/09/2019 23:45,2,0.000,ALERT,211.93,302.37,60.033,1547095504,"201051344000651","174011545737251",0.00,-9.00,0,299.97,306.58,0.0,0.0,0.000,1190361.9,1190361.9,8795,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095530,91143.00
01/09/2019 23:45,2,0.000,ALERT,211.93,303.88,60.049,1547095504,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1205317.6,1205317.6,32595,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095532,91144.00
01/09/2019 23:45,2,0.000,ALERT,212.38,303.58,60.038,1547095504,"201051344000469","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1189424.7,1189424.7,894,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095534,91145.00
01/09/2019 23:45,2,0.000,ALERT,211.93,303.28,60.028,1547095504,"201051344000585","174011545737251",0.00,-7.00,0,299.97,306.88,0.0,0.0,0.000,1205105.1,1205105.1,8836,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095535,91146.00
01/09/2019 23:45,2,0.000,ALERT,212.83,303.28,60.033,1547095504,"201051344000853","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1205119.9,1205119.9,888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095537,91147.00
01/09/2019 23:45,2,0.000,ALERT,212.16,303.28,60.043,1547095504,"201051344001145","174011545737251",0.00,-7.00,0,300.57,308.39,0.0,0.0,0.000,1204015.4,1204015.4,8779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095539,91148.00
01/09/2019 23:45,2,0.000,ALERT,211.70,302.98,60.017,1547095504,"201051344000438","174011545737251",0.00,-8.50,0,300.27,307.78,0.0,0.0,0.000,1197992.5,1197992.5,8794,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095541,91149.00
01/09/2019 23:45,2,0.000,ALERT,211.25,302.98,60.017,1547095504,"201051344001135","174011545737251",0.00,-7.00,0,300.57,307.78,0.0,0.0,0.000,1186402.7,1186402.7,8781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095543,91150.00
01/09/2019 23:45,2,0.000,ALERT,211.93,302.98,60.012,1547095504,"201051344000983","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1204763.5,1204763.5,889,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095544,91151.00
01/09/2019 23:45,2,0.000,ALERT,211.93,302.68,60.054,1547095504,"201051344001203","174011545737251",0.00,-8.00,0,299.67,308.69,0.0,0.0,0.000,1195112.9,1195112.9,8818,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095546,91152.00
01/09/2019 23:45,2,0.000,ALERT,211.93,303.58,60.049,1547095504,"201051344001230","174011545737251",0.00,-8.00,0,300.57,307.78,0.0,0.0,0.000,1189663.4,1189663.4,8803,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095548,91153.00
01/09/2019 23:45,2,0.000,ALERT,211.70,302.98,60.049,1547095504,"201051344000646","174011545737251",0.00,-8.00,0,299.97,306.88,0.0,0.0,0.000,1184343.0,1184343.0,8799,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095550,91154.00
01/09/2019 23:45,2,0.000,ALERT,212.38,302.68,60.038,1547095504,"201051344000867","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1186384.3,1186384.3,32622,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095552,91155.00
01/09/2019 23:45,2,0.000,ALERT,213.06,302.98,60.054,1547095504,"201051344000633","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1185277.1,1185277.1,32672,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095553,91156.00
01/09/2019 23:45,2,0.000,ALERT,211.48,303.28,60.065,1547095504,"201051344000955","174011545737251",0.00,-7.00,0,300.27,307.18,0.0,0.0,0.000,1203127.8,1203127.8,8798,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547095555,91157.00
01/09/2019 23:45,2,0.000,ALERT,212.38,302.37,60.049,1547095504,"201051344000648","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1193284.3,1193284.3,32609,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095557,91158.00
01/09/2019 23:45,2,0.000,ALERT,212.83,302.98,60.043,1547095504,"201051344000645","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1197557.4,1197557.4,32608,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095559,91159.00
01/09/2019 23:45,2,0.000,ALERT,212.16,303.88,60.049,1547095504,"201051344000569","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1214446.2,1214446.2,883,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547095561,91160.00
01/09/2019 23:45,2,0.000,ALERT,212.61,302.68,60.038,1547095504,"179051228000119","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,974.8,974.8,888,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547095563,91161.00
